Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,13,15,891.5,65.5,1.1,18.2,513.5,926.72,696.07
2018,1,11,13,30,885.0,65.0,1.2,18.2,498.0,938.4,706.06
2018,1,11,13,45,874.0,64.0,1.35,18.2,475.5,941.46,711.28
2018,1,11,14,0,863.0,63.0,1.5,18.2,453.0,940.82,714.15
2018,1,11,14,15,847.0,61.5,1.55,18.0,423.5,930.99,709.99
2018,1,11,14,30,831.0,60.0,1.6,17.8,394.0,917.69,703.56
2018,1,11,14,45,807.5,58.0,1.7,17.6,359.5,904.24,697.57
2018,1,11,15,0,784.0,56.0,1.8,17.4,325.0,876.22,681.11
2018,1,11,15,15,742.0,54.5,1.8,17.4,284.5,828.09,648.3
2018,1,11,15,30,700.0,53.0,1.8,17.4,244.0,777.66,612.83
2018,1,11,15,45,634.5,49.5,1.5,16.25,200.5,700.61,556.16
2018,1,11,16,0,569.0,46.0,1.2,15.1,157.0,632.54,503.57
2018,1,11,16,15,421.5,41.5,1.2,14.65,112.5,482.75,387.39
2018,1,11,16,30,274.0,37.0,1.2,14.2,68.0,336.99,267.27
2018,1,11,16,45,175.0,24.0,1.25,13.7,40.5,219.02,127.61
2018,1,11,17,0,76.0,11.0,1.3,13.2,13.0,69.3,0.0
2018,1,11,17,15,38.0,5.5,1.3,13.1,6.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,12,7,15,53.5,7.5,2.2,9.6,9.0,0.0,0.0
2018,1,12,7,30,107.0,15.0,2.3,9.9,18.0,11.8,0.0
2018,1,12,7,45,301.0,24.5,2.35,10.25,55.5,20.3,9.26
2018,1,12,8,0,495.0,34.0,2.4,10.6,93.0,28.67,19.38
2018,1,12,8,15,576.0,39.5,2.45,11.0,135.5,36.3,26.75
2018,1,12,8,30,657.0,45.0,2.5,11.4,178.0,55.84,32.47
2018,1,12,8,45,678.0,51.5,2.5,11.85,216.0,107.05,59.4
2018,1,12,9,0,699.0,58.0,2.5,12.3,254.0,160.84,100.31
2018,1,12,9,15,760.5,57.5,2.55,12.85,299.0,219.36,149.23
2018,1,12,9,30,822.0,57.0,2.6,13.4,344.0,284.6,206.38
2018,1,12,9,45,825.0,62.5,2.6,14.0,375.0,342.55,259.64
2018,1,12,10,0,828.0,68.0,2.6,14.6,406.0,399.98,311.25
2018,1,12,10,15,861.5,65.5,2.6,15.05,439.0,460.58,363.67
2018,1,12,10,30,895.0,63.0,2.6,15.5,472.0,524.04,416.81
2018,1,12,10,45,906.0,64.0,2.6,15.9,495.0,580.36,462.95
2018,1,12,11,0,917.0,65.0,2.6,16.3,518.0,635.82,506.97
2018,1,12,11,15,923.5,65.5,2.65,16.6,533.5,686.65,546.68
2018,1,12,11,30,930.0,66.0,2.7,16.9,549.0,735.68,583.53
2018,1,12,11,45,933.0,66.5,2.75,17.15,556.5,780.06,614.79
2018,1,12,12,0,936.0,67.0,2.8,17.4,564.0,821.92,644.01
2018,1,12,12,15,933.5,68.5,2.8,17.5,564.0,857.78,668.84
2018,1,12,12,30,931.0,70.0,2.8,17.6,564.0,890.43,691.38
2018,1,12,12,45,925.5,70.0,2.85,17.7,555.5,915.26,708.86
2018,1,12,13,0,920.0,70.0,2.9,17.8,547.0,936.48,723.99
2018,1,12,13,15,895.0,72.0,2.9,17.75,524.5,938.47,725.94
2018,1,12,13,30,870.0,74.0,2.9,17.7,502.0,936.16,725.24
2018,1,12,13,45,875.5,70.5,2.85,17.65,485.0,951.92,736.93
2018,1,12,14,0,881.0,67.0,2.8,17.6,468.0,964.25,746.17
2018,1,12,14,15,861.5,64.5,2.75,17.4,435.5,949.89,737.46
2018,1,12,14,30,842.0,62.0,2.7,17.2,403.0,931.88,726.46
2018,1,12,14,45,815.5,60.5,2.65,16.95,367.5,916.24,717.2
2018,1,12,15,0,789.0,59.0,2.6,16.7,332.0,885.99,697.32
2018,1,12,15,15,727.0,59.5,2.6,16.7,288.0,820.97,651.71
2018,1,12,15,30,665.0,60.0,2.6,16.7,244.0,761.91,609.24
2018,1,12,15,45,575.0,57.5,2.05,15.4,197.5,664.71,535.87
2018,1,12,16,0,485.0,55.0,1.5,14.1,151.0,567.87,459.95
2018,1,12,16,15,363.0,47.0,1.5,13.45,109.0,437.23,356.38
2018,1,12,16,30,241.0,39.0,1.5,12.8,67.0,311.79,250.75
2018,1,12,16,45,148.5,24.5,1.5,12.2,39.5,199.27,125.06
2018,1,12,17,0,56.0,10.0,1.5,11.6,12.0,52.62,0.0
2018,1,12,17,15,28.0,5.0,1.55,11.35,6.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,13,7,15,34.5,7.0,2.45,9.45,8.0,0.0,0.0
2018,1,13,7,30,69.0,14.0,2.5,10.0,16.0,11.02,0.0
2018,1,13,7,45,245.0,26.5,2.55,10.6,52.5,21.82,10.51
2018,1,13,8,0,421.0,39.0,2.6,11.2,89.0,32.47,22.64
2018,1,13,8,15,538.0,43.0,2.65,11.75,134.5,35.99,26.39
2018,1,13,8,30,655.0,47.0,2.7,12.3,180.0,56.12,33.43
2018,1,13,8,45,673.0,53.5,2.75,12.9,217.0,106.95,59.55
2018,1,13,9,0,691.0,60.0,2.8,13.5,254.0,160.01,99.55
2018,1,13,9,15,754.5,60.5,2.7,14.05,300.5,219.39,148.72
2018,1,13,9,30,818.0,61.0,2.6,14.6,347.0,285.84,206.35
2018,1,13,9,45,804.0,68.0,2.5,15.2,373.0,339.47,256.14
2018,1,13,10,0,790.0,75.0,2.4,15.8,399.0,390.62,302.51
2018,1,13,10,15,749.0,89.0,2.35,16.45,413.5,433.72,340.96
2018,1,13,10,30,708.0,103.0,2.3,17.1,428.0,472.08,373.73
2018,1,13,10,45,806.5,87.0,2.25,17.75,474.0,551.46,436.42
2018,1,13,11,0,905.0,71.0,2.2,18.4,520.0,634.11,499.77
2018,1,13,11,15,913.5,70.5,2.25,18.9,535.5,684.82,538.21
2018,1,13,11,30,922.0,70.0,2.3,19.4,551.0,733.88,574.33
2018,1,13,11,45,924.5,70.5,2.35,19.9,558.5,777.76,604.13
2018,1,13,12,0,927.0,71.0,2.4,20.4,566.0,819.09,631.87
2018,1,13,12,15,926.0,71.5,2.35,20.55,566.0,854.83,655.59
2018,1,13,12,30,925.0,72.0,2.3,20.7,566.0,887.46,677.05
2018,1,13,12,45,899.0,77.0,2.2,20.9,551.5,900.32,684.32
2018,1,13,13,0,873.0,82.0,2.1,21.1,537.0,919.04,695.81
2018,1,13,13,15,888.5,76.0,2.0,21.1,527.5,937.55,707.63
2018,1,13,13,30,904.0,70.0,1.9,21.1,518.0,963.38,724.32
2018,1,13,13,45,873.0,73.0,1.8,21.1,489.5,953.05,716.84
2018,1,13,14,0,842.0,76.0,1.7,21.1,461.0,949.98,714.72
2018,1,13,14,15,820.5,72.0,1.55,20.9,427.5,931.69,702.28
2018,1,13,14,30,799.0,68.0,1.4,20.7,394.0,909.68,687.47
2018,1,13,14,45,760.5,69.0,1.2,20.45,358.0,874.18,662.83
2018,1,13,15,0,722.0,70.0,1.0,20.2,322.0,835.34,635.66
2018,1,13,15,15,716.0,63.5,1.0,20.2,288.5,816.05,623.74
2018,1,13,15,30,710.0,57.0,1.0,20.2,255.0,793.78,608.77
2018,1,13,15,45,654.0,52.0,0.95,19.2,211.5,723.43,560.54
2018,1,13,16,0,598.0,47.0,0.9,18.2,168.0,661.69,516.18
2018,1,13,16,15,488.0,41.5,0.95,17.9,124.0,543.1,426.59
2018,1,13,16,30,378.0,36.0,1.0,17.6,80.0,428.07,333.48
2018,1,13,16,45,259.0,25.5,1.05,17.35,49.5,296.02,191.79
2018,1,13,17,0,140.0,15.0,1.1,17.1,19.0,123.85,0.0
2018,1,13,17,15,70.0,7.5,1.1,16.95,9.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,14,7,15,20.5,6.5,1.8,12.4,7.0,0.0,0.0
2018,1,14,7,30,41.0,13.0,1.8,12.9,14.0,10.23,0.0
2018,1,14,7,45,46.5,28.0,1.85,13.35,31.5,20.92,9.86
2018,1,14,8,0,52.0,43.0,1.9,13.8,49.0,31.66,21.72
2018,1,14,8,15,62.0,60.5,2.1,14.4,71.0,43.78,32.94
2018,1,14,8,30,72.0,78.0,2.3,15.0,93.0,57.74,42.53
2018,1,14,8,45,142.5,94.0,2.45,15.6,131.5,82.89,59.29
2018,1,14,9,0,213.0,110.0,2.6,16.2,170.0,119.11,85.6
2018,1,14,9,15,305.5,115.5,2.5,16.6,215.5,159.89,116.29
2018,1,14,9,30,398.0,121.0,2.4,17.0,261.0,216.67,161.82
2018,1,14,9,45,413.5,132.0,2.3,17.4,290.5,259.62,199.08
2018,1,14,10,0,429.0,143.0,2.2,17.8,320.0,304.23,237.19
2018,1,14,10,15,475.0,143.5,2.25,18.25,352.0,354.67,279.07
2018,1,14,10,30,521.0,144.0,2.3,18.7,384.0,409.28,323.61
2018,1,14,10,45,641.0,122.0,2.35,19.15,431.5,494.28,390.85
2018,1,14,11,0,761.0,100.0,2.4,19.6,479.0,582.13,459.07
2018,1,14,11,15,837.0,85.0,2.35,19.75,513.5,655.01,514.72
2018,1,14,11,30,913.0,70.0,2.3,19.9,548.0,726.88,568.35
2018,1,14,11,45,810.0,98.5,2.3,20.05,527.0,730.26,569.5
2018,1,14,12,0,707.0,127.0,2.3,20.2,506.0,720.54,561.88
2018,1,14,12,15,435.5,177.0,2.2,20.15,410.5,572.02,449.81
2018,1,14,12,30,164.0,227.0,2.1,20.1,315.0,374.67,296.48
2018,1,14,12,45,240.0,216.5,2.0,20.1,343.0,459.25,363.9
2018,1,14,13,0,316.0,206.0,1.9,20.1,371.0,527.27,416.48
2018,1,14,13,15,535.0,154.5,1.75,20.0,425.0,706.55,551.51
2018,1,14,13,30,754.0,103.0,1.6,19.9,479.0,879.3,669.83
2018,1,14,13,45,764.5,95.5,1.45,19.8,462.0,887.6,672.67
2018,1,14,14,0,775.0,88.0,1.3,19.7,445.0,899.8,679.98
2018,1,14,14,15,617.0,111.5,1.15,19.45,384.5,788.54,603.74
2018,1,14,14,30,459.0,135.0,1.0,19.2,324.0,655.79,511.45
2018,1,14,14,45,331.0,138.0,0.85,18.95,268.0,512.13,406.47
2018,1,14,15,0,203.0,141.0,0.7,18.7,212.0,395.1,316.37
2018,1,14,15,15,203.0,124.0,0.7,18.7,188.0,375.08,302.75
2018,1,14,15,30,203.0,107.0,0.7,18.7,164.0,353.85,286.9
2018,1,14,15,45,221.0,90.0,0.75,17.7,143.0,348.38,284.42
2018,1,14,16,0,239.0,73.0,0.8,16.7,122.0,340.89,279.22
2018,1,14,16,15,185.0,58.0,0.9,16.35,90.5,270.43,220.47
2018,1,14,16,30,131.0,43.0,1.0,16.0,59.0,202.24,161.3
2018,1,14,16,45,81.5,27.0,1.05,15.65,35.5,132.03,88.41
2018,1,14,17,0,32.0,11.0,1.1,15.3,12.0,34.31,0.0
2018,1,14,17,15,16.0,5.5,1.05,15.35,6.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,15,7,15,9.5,3.0,1.05,12.1,3.5,0.0,0.0
2018,1,15,7,30,19.0,6.0,1.0,12.4,7.0,4.72,0.0
2018,1,15,7,45,9.5,10.5,0.95,12.65,11.0,8.26,0.57
2018,1,15,8,0,0.0,15.0,0.9,12.9,15.0,11.39,4.27
2018,1,15,8,15,0.5,21.0,0.95,13.4,21.0,15.98,8.56
2018,1,15,8,30,1.0,27.0,1.0,13.9,27.0,20.58,12.02
2018,1,15,8,45,0.5,38.5,1.0,14.45,38.5,29.43,19.65
2018,1,15,9,0,0.0,50.0,1.0,15.0,50.0,38.25,27.19
2018,1,15,9,15,0.0,68.5,1.05,15.3,68.5,52.49,39.25
2018,1,15,9,30,0.0,87.0,1.1,15.6,87.0,66.8,51.22
2018,1,15,9,45,0.0,83.5,1.15,15.95,83.5,64.21,48.85
2018,1,15,10,0,0.0,80.0,1.2,16.3,80.0,61.49,46.4
2018,1,15,10,15,2.5,100.0,1.4,16.8,101.0,78.5,60.39
2018,1,15,10,30,5.0,120.0,1.6,17.3,122.0,96.21,74.83
2018,1,15,10,45,88.0,169.5,1.75,17.8,213.5,192.38,153.76
2018,1,15,11,0,171.0,219.0,1.9,18.3,305.0,307.42,245.66
2018,1,15,11,15,152.0,226.0,1.9,18.55,304.0,313.85,250.06
2018,1,15,11,30,133.0,233.0,1.9,18.8,303.0,318.38,253.23
2018,1,15,11,45,128.5,239.0,1.95,19.05,307.5,330.92,262.88
2018,1,15,12,0,124.0,245.0,2.0,19.3,312.0,343.07,272.1
2018,1,15,12,15,179.0,241.5,1.8,19.1,338.0,393.12,312.08
2018,1,15,12,30,234.0,238.0,1.6,18.9,364.0,446.43,353.76
2018,1,15,12,45,301.5,225.5,1.45,18.65,385.5,523.53,412.69
2018,1,15,13,0,369.0,213.0,1.3,18.4,407.0,583.38,457.83
2018,1,15,13,15,324.5,213.5,1.15,18.05,380.5,555.75,436.29
2018,1,15,13,30,280.0,214.0,1.0,17.7,354.0,525.27,413.23
2018,1,15,13,45,380.0,185.0,0.85,17.35,366.5,595.16,467.68
2018,1,15,14,0,480.0,156.0,0.7,17.0,379.0,690.32,536.87
2018,1,15,14,15,373.0,163.0,0.65,16.75,329.5,576.4,453.36
2018,1,15,14,30,266.0,170.0,0.6,16.5,280.0,486.46,386.49
2018,1,15,14,45,229.0,156.5,0.6,16.3,245.5,437.04,350.61
2018,1,15,15,0,192.0,143.0,0.6,16.1,211.0,364.74,296.11
2018,1,15,15,15,228.0,124.5,0.6,16.1,196.0,399.73,325.21
2018,1,15,15,30,264.0,106.0,0.6,16.1,181.0,410.39,334.57
2018,1,15,15,45,261.0,89.5,0.7,15.4,154.0,384.77,315.83
2018,1,15,16,0,258.0,73.0,0.8,14.7,127.0,379.56,311.58
2018,1,15,16,15,217.5,58.5,0.9,14.25,96.5,320.78,262.62
2018,1,15,16,30,177.0,44.0,1.0,13.8,66.0,263.74,212.48
2018,1,15,16,45,124.0,29.0,1.05,13.4,41.5,192.56,135.91
2018,1,15,17,0,71.0,14.0,1.1,13.0,17.0,68.02,0.0
2018,1,15,17,15,35.5,7.0,1.05,12.85,8.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,16,7,15,5.5,4.0,0.55,12.85,4.0,0.0,0.0
2018,1,16,7,30,11.0,8.0,0.5,13.1,8.0,6.29,0.0
2018,1,16,7,45,5.5,14.5,0.5,13.35,14.5,11.4,3.03
2018,1,16,8,0,0.0,21.0,0.5,13.6,21.0,15.99,8.28
2018,1,16,8,15,0.0,29.0,0.55,13.9,29.0,22.11,14.01
2018,1,16,8,30,0.0,37.0,0.6,14.2,37.0,28.25,18.59
2018,1,16,8,45,35.5,65.0,0.65,14.45,75.0,52.6,38.12
2018,1,16,9,0,71.0,93.0,0.7,14.7,113.0,83.17,62.15
2018,1,16,9,15,91.5,110.0,0.75,15.15,140.0,107.21,81.48
2018,1,16,9,30,112.0,127.0,0.8,15.6,167.0,134.26,103.66
2018,1,16,9,45,146.5,151.5,0.9,16.05,209.0,175.04,136.86
2018,1,16,10,0,181.0,176.0,1.0,16.5,251.0,220.77,174.0
2018,1,16,10,15,210.0,187.0,1.0,16.75,280.0,256.91,203.39
2018,1,16,10,30,239.0,198.0,1.0,17.0,309.0,305.78,242.49
2018,1,16,10,45,167.0,195.5,1.0,17.2,275.0,270.17,214.92
2018,1,16,11,0,95.0,193.0,1.0,17.4,241.0,224.26,178.5
2018,1,16,11,15,133.5,199.0,0.95,17.5,268.5,274.5,218.98
2018,1,16,11,30,172.0,205.0,0.9,17.6,296.0,316.63,252.28
2018,1,16,11,45,174.0,217.0,0.85,17.65,310.0,341.15,270.94
2018,1,16,12,0,176.0,229.0,0.8,17.7,324.0,366.0,289.71
2018,1,16,12,15,107.5,221.5,0.75,17.7,279.5,311.97,246.62
2018,1,16,12,30,39.0,214.0,0.7,17.7,235.0,233.73,184.31
2018,1,16,12,45,153.5,196.0,0.7,17.75,277.5,338.18,269.72
2018,1,16,13,0,268.0,178.0,0.7,17.8,320.0,450.08,356.95
2018,1,16,13,15,404.0,163.5,0.8,17.75,370.5,594.45,465.89
2018,1,16,13,30,540.0,149.0,0.9,17.7,421.0,718.74,556.61
2018,1,16,13,45,298.0,150.5,1.0,17.65,299.5,472.47,375.38
2018,1,16,14,0,56.0,152.0,1.1,17.6,178.0,201.19,161.01
2018,1,16,14,15,174.5,155.0,1.05,17.45,229.0,346.91,282.07
2018,1,16,14,30,293.0,158.0,1.0,17.3,280.0,496.56,398.98
2018,1,16,14,45,220.5,143.0,0.95,17.15,230.5,409.4,330.55
2018,1,16,15,0,148.0,128.0,0.9,17.0,181.0,299.07,244.18
2018,1,16,15,15,94.5,112.5,0.9,17.0,145.0,229.49,187.87
2018,1,16,15,30,41.0,97.0,0.9,17.0,109.0,141.46,114.58
2018,1,16,15,45,40.5,88.5,0.85,16.2,98.5,135.67,110.25
2018,1,16,16,0,40.0,80.0,0.8,15.4,88.0,131.6,106.7
2018,1,16,16,15,28.5,62.0,0.85,15.05,67.0,100.96,80.12
2018,1,16,16,30,17.0,44.0,0.9,14.7,46.0,69.54,52.49
2018,1,16,16,45,17.5,28.0,0.95,14.3,29.5,50.34,32.57
2018,1,16,17,0,18.0,12.0,1.0,13.9,13.0,23.92,0.0
2018,1,16,17,15,9.0,6.0,1.0,13.7,6.5,4.72,0.0
2018,1,16,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,17,7,15,35.5,7.0,0.85,11.85,8.5,0.0,0.0
2018,1,17,7,30,71.0,14.0,0.9,12.2,17.0,11.02,0.0
2018,1,17,7,45,129.5,29.5,0.9,12.55,42.5,22.16,11.41
2018,1,17,8,0,188.0,45.0,0.9,12.9,68.0,33.52,23.54
2018,1,17,8,15,229.5,59.0,0.95,13.25,99.0,43.55,32.99
2018,1,17,8,30,271.0,73.0,1.0,13.6,130.0,57.21,41.03
2018,1,17,8,45,311.5,86.0,1.0,13.95,165.0,91.75,61.02
2018,1,17,9,0,352.0,99.0,1.0,14.3,200.0,131.57,90.26
2018,1,17,9,15,375.0,111.5,1.05,14.7,233.0,172.62,124.16
2018,1,17,9,30,398.0,124.0,1.1,15.1,266.0,216.58,161.74
2018,1,17,9,45,450.0,127.5,1.15,15.5,303.5,265.3,202.7
2018,1,17,10,0,502.0,131.0,1.2,15.9,341.0,319.58,248.11
2018,1,17,10,15,521.5,137.0,1.15,16.2,368.5,367.01,287.8
2018,1,17,10,30,541.0,143.0,1.1,16.5,396.0,415.89,327.57
2018,1,17,10,45,522.5,156.5,1.05,16.8,410.5,452.06,356.42
2018,1,17,11,0,504.0,170.0,1.0,17.1,425.0,485.55,382.2
2018,1,17,11,15,550.5,162.0,0.9,17.35,448.0,537.97,421.64
2018,1,17,11,30,597.0,154.0,0.8,17.6,471.0,600.17,466.68
2018,1,17,11,45,622.5,148.0,0.7,17.9,483.0,644.53,497.44
2018,1,17,12,0,648.0,142.0,0.6,18.2,495.0,688.6,527.27
2018,1,17,12,15,583.0,162.0,0.6,18.4,479.5,675.78,517.15
2018,1,17,12,30,518.0,182.0,0.6,18.6,464.0,666.29,509.58
2018,1,17,12,45,533.5,174.5,0.6,18.8,461.5,692.33,528.48
2018,1,17,13,0,549.0,167.0,0.6,19.0,459.0,716.83,545.77
2018,1,17,13,15,600.0,147.5,0.7,19.1,458.5,768.76,583.12
2018,1,17,13,30,651.0,128.0,0.8,19.2,458.0,811.36,613.3
2018,1,17,13,45,658.0,119.0,0.9,19.3,440.5,820.97,621.36
2018,1,17,14,0,665.0,110.0,1.0,19.4,423.0,827.52,627.92
2018,1,17,14,15,630.0,110.5,1.0,19.3,392.5,801.15,611.16
2018,1,17,14,30,595.0,111.0,1.0,19.2,362.0,771.35,592.33
2018,1,17,14,45,554.0,108.5,0.95,19.1,327.0,729.07,563.9
2018,1,17,15,0,513.0,106.0,0.9,19.0,292.0,675.7,527.23
2018,1,17,15,15,550.0,87.5,0.9,19.0,266.5,695.65,542.86
2018,1,17,15,30,587.0,69.0,0.9,19.0,241.0,702.33,547.7
2018,1,17,15,45,554.5,61.5,0.8,17.9,203.5,653.44,513.11
2018,1,17,16,0,522.0,54.0,0.7,16.8,166.0,603.49,476.44
2018,1,17,16,15,423.5,47.5,0.75,16.3,124.5,494.74,393.93
2018,1,17,16,30,325.0,41.0,0.8,15.8,83.0,388.86,308.99
2018,1,17,16,45,241.0,29.0,0.85,15.3,53.5,294.91,217.04
2018,1,17,17,0,157.0,17.0,0.9,14.8,24.0,139.81,0.0
2018,1,17,17,15,78.5,8.5,0.9,14.6,12.0,67.27,0.0
2018,1,17,17,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,18,7,15,26.0,7.0,0.95,11.25,8.0,0.0,0.0
2018,1,18,7,30,52.0,14.0,1.0,11.8,16.0,11.02,0.0
2018,1,18,7,45,85.5,30.0,1.05,12.4,38.5,22.36,11.76
2018,1,18,8,0,119.0,46.0,1.1,13.0,61.0,33.84,23.83
2018,1,18,8,15,149.0,62.5,1.15,13.45,89.0,45.43,34.63
2018,1,18,8,30,179.0,79.0,1.2,13.9,117.0,59.02,46.99
2018,1,18,8,45,224.0,93.5,1.25,14.35,151.5,88.28,61.38
2018,1,18,9,0,269.0,108.0,1.3,14.8,186.0,123.41,87.03
2018,1,18,9,15,308.5,120.0,1.4,15.35,221.5,161.31,117.37
2018,1,18,9,30,348.0,132.0,1.5,15.9,257.0,204.1,153.0
2018,1,18,9,45,382.0,140.5,1.6,16.4,290.5,253.1,194.31
2018,1,18,10,0,416.0,149.0,1.7,16.9,324.0,301.08,234.61
2018,1,18,10,15,415.0,161.5,1.75,17.1,346.0,340.62,268.32
2018,1,18,10,30,414.0,174.0,1.8,17.3,368.0,379.71,300.83
2018,1,18,10,45,402.5,185.5,1.9,17.55,382.0,411.57,326.99
2018,1,18,11,0,391.0,197.0,2.0,17.8,396.0,429.36,341.89
2018,1,18,11,15,344.0,213.5,2.1,17.8,392.5,438.6,349.56
2018,1,18,11,30,297.0,230.0,2.2,17.8,389.0,443.16,353.15
2018,1,18,11,45,323.0,229.0,2.35,17.8,404.0,479.36,382.17
2018,1,18,12,0,349.0,228.0,2.5,17.8,419.0,516.69,411.73
2018,1,18,12,15,351.5,227.0,2.55,17.75,419.5,535.62,426.64
2018,1,18,12,30,354.0,226.0,2.6,17.7,420.0,553.51,440.83
2018,1,18,12,45,421.5,206.5,2.65,17.6,434.5,627.33,498.1
2018,1,18,13,0,489.0,187.0,2.7,17.5,449.0,684.25,542.37
2018,1,18,13,15,532.0,169.0,2.7,17.4,447.0,720.09,570.41
2018,1,18,13,30,575.0,151.0,2.7,17.3,445.0,754.45,596.45
2018,1,18,13,45,566.5,146.5,2.7,17.25,425.5,753.5,596.38
2018,1,18,14,0,558.0,142.0,2.7,17.2,406.0,749.86,594.76
2018,1,18,14,15,570.5,128.5,2.7,17.0,384.5,763.0,605.87
2018,1,18,14,30,583.0,115.0,2.7,16.8,363.0,764.42,608.4
2018,1,18,14,45,579.5,105.5,2.75,16.6,334.5,751.4,600.76
2018,1,18,15,0,576.0,96.0,2.8,16.4,306.0,735.56,590.98
2018,1,18,15,15,516.0,92.5,2.8,16.4,265.0,668.71,541.93
2018,1,18,15,30,456.0,89.0,2.8,16.4,224.0,593.72,485.57
2018,1,18,15,45,415.0,79.0,2.55,15.65,187.5,537.03,442.14
2018,1,18,16,0,374.0,69.0,2.3,14.9,151.0,480.45,396.94
2018,1,18,16,15,328.0,56.5,2.15,14.5,116.5,416.17,343.32
2018,1,18,16,30,282.0,44.0,2.0,14.1,82.0,353.63,288.33
2018,1,18,16,45,196.0,30.5,1.85,13.65,52.0,258.7,196.29
2018,1,18,17,0,110.0,17.0,1.7,13.2,22.0,139.36,0.0
2018,1,18,17,15,55.0,8.5,1.75,13.1,11.0,49.19,0.0
2018,1,18,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,19,7,15,0.0,2.0,1.7,8.75,2.0,1.57,0.0
2018,1,19,7,30,0.0,4.0,1.9,9.2,4.0,3.15,0.0
2018,1,19,7,45,0.0,8.0,2.1,9.65,8.0,6.06,0.0
2018,1,19,8,0,0.0,12.0,2.3,10.1,12.0,9.1,2.37
2018,1,19,8,15,0.0,18.0,2.35,10.35,18.0,13.68,6.65
2018,1,19,8,30,0.0,24.0,2.4,10.6,24.0,18.26,10.91
2018,1,19,8,45,0.0,42.0,2.5,10.8,42.0,32.09,22.28
2018,1,19,9,0,0.0,60.0,2.6,11.0,60.0,45.98,34.32
2018,1,19,9,15,17.5,98.5,2.6,11.2,105.0,78.61,61.59
2018,1,19,9,30,35.0,137.0,2.6,11.4,150.0,117.02,93.65
2018,1,19,9,45,156.0,151.5,2.6,11.6,216.5,176.91,141.08
2018,1,19,10,0,277.0,166.0,2.6,11.8,283.0,254.21,204.1
2018,1,19,10,15,520.5,132.0,2.65,11.95,371.0,360.46,290.21
2018,1,19,10,30,764.0,98.0,2.7,12.1,459.0,489.33,394.54
2018,1,19,10,45,825.0,88.5,2.75,12.2,495.0,557.77,450.95
2018,1,19,11,0,886.0,79.0,2.8,12.3,531.0,626.11,506.58
2018,1,19,11,15,822.5,94.5,2.85,12.4,524.0,651.98,527.67
2018,1,19,11,30,759.0,110.0,2.9,12.5,517.0,668.27,540.86
2018,1,19,11,45,692.5,123.0,2.95,12.6,499.0,670.28,542.77
2018,1,19,12,0,626.0,136.0,3.0,12.7,481.0,664.56,538.47
2018,1,19,12,15,622.5,136.5,3.05,12.7,479.5,690.23,558.86
2018,1,19,12,30,619.0,137.0,3.1,12.7,478.0,713.42,576.64
2018,1,19,12,45,694.5,124.0,3.2,12.7,502.0,789.02,633.44
2018,1,19,13,0,770.0,111.0,3.3,12.7,526.0,865.19,689.58
2018,1,19,13,15,814.5,98.0,3.35,12.6,526.5,906.7,720.11
2018,1,19,13,30,859.0,85.0,3.4,12.5,527.0,952.15,753.75
2018,1,19,13,45,867.0,80.0,3.45,12.4,509.5,969.5,767.36
2018,1,19,14,0,875.0,75.0,3.5,12.3,492.0,983.3,778.88
2018,1,19,14,15,859.0,73.0,3.5,12.15,462.0,973.77,773.72
2018,1,19,14,30,843.0,71.0,3.5,12.0,432.0,960.45,766.13
2018,1,19,14,45,819.5,69.0,3.5,11.85,396.5,936.07,750.54
2018,1,19,15,0,796.0,67.0,3.5,11.7,361.0,908.3,732.32
2018,1,19,15,15,705.5,71.0,3.5,11.7,310.0,827.18,673.68
2018,1,19,15,30,615.0,75.0,3.5,11.7,259.0,738.29,607.69
2018,1,19,15,45,565.5,67.0,3.2,11.1,216.0,672.14,557.07
2018,1,19,16,0,516.0,59.0,2.9,10.5,173.0,605.4,503.77
2018,1,19,16,15,490.0,50.0,2.7,10.0,139.0,558.79,463.9
2018,1,19,16,30,464.0,41.0,2.5,9.5,105.0,511.7,419.92
2018,1,19,16,45,316.0,31.0,2.3,9.05,67.0,361.09,281.84
2018,1,19,17,0,168.0,21.0,2.1,8.6,29.0,195.69,0.0
2018,1,19,17,15,84.0,10.5,2.1,8.45,14.5,73.27,0.0
2018,1,19,17,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.45,6.9,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.75,6.8,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.85,6.75,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.9,6.65,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.85,6.55,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.6,5.85,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.65,5.85,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,1,20,7,15,105.5,9.5,3.0,6.3,13.5,7.47,0.0
2018,1,20,7,30,211.0,19.0,3.1,6.6,27.0,14.95,0.0
2018,1,20,7,45,324.0,28.0,3.2,6.95,60.0,23.24,13.15
2018,1,20,8,0,437.0,37.0,3.3,7.3,93.0,30.76,21.72
2018,1,20,8,15,471.0,47.0,3.45,7.75,129.0,38.64,29.34
2018,1,20,8,30,505.0,57.0,3.6,8.2,165.0,49.38,39.35
2018,1,20,8,45,548.0,66.0,3.7,8.65,206.5,95.47,57.36
2018,1,20,9,0,591.0,75.0,3.8,9.1,248.0,147.09,94.88
2018,1,20,9,15,656.0,76.0,3.85,9.45,293.5,201.73,139.91
2018,1,20,9,30,721.0,77.0,3.9,9.8,339.0,263.8,194.34
2018,1,20,9,45,780.0,74.0,3.9,10.2,383.0,328.76,252.5
2018,1,20,10,0,839.0,71.0,3.9,10.6,427.0,397.67,313.77
2018,1,20,10,15,872.5,68.5,3.9,10.85,461.5,459.74,369.17
2018,1,20,10,30,906.0,66.0,3.9,11.1,496.0,524.48,425.35
2018,1,20,10,45,916.0,67.5,3.9,11.35,520.0,582.17,474.45
2018,1,20,11,0,926.0,69.0,3.9,11.6,544.0,638.93,521.35
2018,1,20,11,15,911.5,75.0,3.9,11.7,554.5,683.44,557.64
2018,1,20,11,30,897.0,81.0,3.9,11.8,565.0,724.32,590.22
2018,1,20,11,45,899.5,81.5,3.9,11.95,573.0,768.11,622.71
2018,1,20,12,0,902.0,82.0,3.9,12.1,581.0,809.42,652.66
2018,1,20,12,15,916.5,78.5,3.95,12.15,586.0,853.31,684.83
2018,1,20,12,30,931.0,75.0,4.0,12.2,591.0,894.98,715.22
2018,1,20,12,45,923.0,76.5,4.0,12.25,582.5,920.39,733.48
2018,1,20,13,0,915.0,78.0,4.0,12.3,574.0,942.08,749.26
2018,1,20,13,15,898.0,79.5,4.0,12.3,555.5,951.64,756.6
2018,1,20,13,30,881.0,81.0,4.0,12.3,537.0,968.38,769.38
2018,1,20,13,45,837.0,86.5,4.0,12.25,505.0,948.95,756.38
2018,1,20,14,0,793.0,92.0,4.0,12.2,473.0,924.56,740.13
2018,1,20,14,15,821.5,81.5,3.95,12.05,455.5,948.23,758.94
2018,1,20,14,30,850.0,71.0,3.9,11.9,438.0,967.99,774.61
2018,1,20,14,45,829.0,68.5,3.9,11.75,402.5,945.46,760.04
2018,1,20,15,0,808.0,66.0,3.9,11.6,367.0,919.51,743.1
2018,1,20,15,15,777.0,63.0,3.9,11.6,326.5,879.9,715.24
2018,1,20,15,30,746.0,60.0,3.9,11.6,286.0,837.56,684.58
2018,1,20,15,45,701.5,55.5,3.35,10.9,242.5,778.09,638.66
2018,1,20,16,0,657.0,51.0,2.8,10.2,199.0,717.06,589.57
2018,1,20,16,15,549.5,47.0,2.55,9.6,152.0,609.38,503.15
2018,1,20,16,30,442.0,43.0,2.3,9.0,105.0,495.05,407.46
2018,1,20,16,45,311.5,32.0,2.05,8.45,67.5,358.57,283.25
2018,1,20,17,0,181.0,21.0,1.8,7.9,30.0,205.72,12.49
2018,1,20,17,15,90.5,10.5,1.75,7.7,15.0,78.39,0.0
2018,1,20,17,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,21,7,15,66.0,8.5,0.8,6.15,11.0,6.69,0.0
2018,1,21,7,30,132.0,17.0,0.8,6.6,22.0,13.38,0.0
2018,1,21,7,45,219.0,30.0,0.8,7.0,52.5,22.86,13.08
2018,1,21,8,0,306.0,43.0,0.8,7.4,83.0,32.77,23.6
2018,1,21,8,15,383.5,53.0,0.75,8.0,123.0,42.84,33.19
2018,1,21,8,30,461.0,63.0,0.7,8.6,163.0,52.56,42.24
2018,1,21,8,45,606.0,59.5,0.65,9.2,220.5,93.56,53.68
2018,1,21,9,0,751.0,56.0,0.6,9.8,278.0,154.8,93.43
2018,1,21,9,15,781.5,59.0,0.65,10.5,318.5,213.2,142.1
2018,1,21,9,30,812.0,62.0,0.7,11.2,359.0,274.83,196.34
2018,1,21,9,45,832.5,64.5,0.8,11.9,395.0,335.73,250.8
2018,1,21,10,0,853.0,67.0,0.9,12.6,431.0,398.08,305.49
2018,1,21,10,15,867.0,69.0,0.9,12.95,461.5,456.87,355.93
2018,1,21,10,30,881.0,71.0,0.9,13.3,492.0,516.31,405.06
2018,1,21,10,45,889.0,73.0,0.95,13.65,515.0,572.28,450.23
2018,1,21,11,0,897.0,75.0,1.0,14.0,538.0,627.18,493.14
2018,1,21,11,15,902.0,76.5,1.1,14.15,554.0,678.29,532.91
2018,1,21,11,30,907.0,78.0,1.2,14.3,570.0,727.56,570.46
2018,1,21,11,45,908.0,78.5,1.25,14.45,577.5,770.71,600.64
2018,1,21,12,0,909.0,79.0,1.3,14.6,585.0,811.23,628.55
2018,1,21,12,15,874.5,89.0,1.4,14.65,576.0,839.45,648.71
2018,1,21,12,30,840.0,99.0,1.5,14.7,567.0,854.5,659.98
2018,1,21,12,45,872.5,88.5,1.55,14.8,569.5,900.1,691.8
2018,1,21,13,0,905.0,78.0,1.6,14.9,572.0,933.09,714.55
2018,1,21,13,15,892.0,79.0,1.65,14.8,555.0,945.6,724.18
2018,1,21,13,30,879.0,80.0,1.7,14.7,538.0,965.48,739.24
2018,1,21,13,45,794.5,91.5,1.75,14.65,492.5,914.14,705.68
2018,1,21,14,0,710.0,103.0,1.8,14.6,447.0,864.1,673.31
2018,1,21,14,15,674.0,104.0,1.8,14.45,415.0,838.08,657.09
2018,1,21,14,30,638.0,105.0,1.8,14.3,383.0,808.56,637.98
2018,1,21,14,45,594.0,104.5,1.8,14.1,347.0,766.04,609.39
2018,1,21,15,0,550.0,104.0,1.8,13.9,311.0,720.61,578.23
2018,1,21,15,15,433.0,107.5,1.8,13.9,259.5,599.31,488.72
2018,1,21,15,30,316.0,111.0,1.8,13.9,208.0,466.08,386.09
2018,1,21,15,45,292.0,96.0,1.45,12.95,175.0,422.13,352.04
2018,1,21,16,0,268.0,81.0,1.1,12.0,142.0,377.82,315.77
2018,1,21,16,15,275.0,63.0,1.1,11.7,114.0,378.06,314.36
2018,1,21,16,30,282.0,45.0,1.1,11.4,86.0,354.03,291.23
2018,1,21,16,45,229.5,33.0,1.15,11.1,58.5,289.3,228.28
2018,1,21,17,0,177.0,21.0,1.2,10.8,31.0,205.25,46.24
2018,1,21,17,15,88.5,10.5,1.15,10.8,15.5,76.92,0.0
2018,1,21,17,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
