Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,9,30,873.0,65.0,2.7,16.6,446.0,278.08,191.86
2018,2,11,9,45,889.5,67.5,2.85,17.0,484.5,342.17,249.41
2018,2,11,10,0,906.0,70.0,3.0,17.4,523.0,407.18,307.22
2018,2,11,10,15,917.5,71.5,3.1,17.65,555.0,469.75,362.02
2018,2,11,10,30,929.0,73.0,3.2,17.9,587.0,532.07,414.98
2018,2,11,10,45,937.0,74.5,3.3,18.1,612.5,591.95,464.56
2018,2,11,11,0,945.0,76.0,3.4,18.3,638.0,650.65,511.76
2018,2,11,11,15,945.5,78.0,3.5,18.3,653.5,703.55,553.77
2018,2,11,11,30,946.0,80.0,3.6,18.3,669.0,754.05,593.02
2018,2,11,11,45,849.5,113.0,3.7,18.3,648.0,769.22,604.14
2018,2,11,12,0,753.0,146.0,3.8,18.3,627.0,771.57,605.54
2018,2,11,12,15,695.5,165.5,3.8,18.05,610.5,778.57,610.98
2018,2,11,12,30,638.0,185.0,3.8,17.8,594.0,778.27,610.88
2018,2,11,12,45,550.5,210.0,3.85,17.5,560.5,743.31,585.35
2018,2,11,13,0,463.0,235.0,3.9,17.2,527.0,709.5,560.15
2018,2,11,13,15,339.0,257.0,3.75,16.95,468.0,610.8,485.15
2018,2,11,13,30,215.0,279.0,3.6,16.7,409.0,505.15,403.17
2018,2,11,13,45,221.5,247.5,3.5,16.4,377.5,483.44,388.73
2018,2,11,14,0,228.0,216.0,3.4,16.1,346.0,484.25,390.83
2018,2,11,14,15,501.0,156.0,3.45,15.7,422.0,720.83,578.96
2018,2,11,14,30,774.0,96.0,3.5,15.3,498.0,935.52,736.15
2018,2,11,14,45,765.0,94.0,3.5,14.95,468.5,926.22,730.28
2018,2,11,15,0,756.0,92.0,3.5,14.6,439.0,920.87,729.23
2018,2,11,15,15,737.5,85.5,3.5,14.6,398.5,889.8,708.66
2018,2,11,15,30,719.0,79.0,3.5,14.6,358.0,855.78,685.85
2018,2,11,15,45,520.5,93.5,3.9,13.75,282.5,671.05,552.25
2018,2,11,16,0,322.0,108.0,4.3,12.9,207.0,484.0,407.26
2018,2,11,16,15,249.5,96.0,4.2,12.35,165.0,374.81,318.42
2018,2,11,16,30,177.0,84.0,4.1,11.8,123.0,292.53,248.15
2018,2,11,16,45,135.5,65.5,3.95,11.25,91.0,230.18,193.58
2018,2,11,17,0,94.0,47.0,3.8,10.7,59.0,152.89,125.26
2018,2,11,17,15,54.5,29.5,3.8,10.4,36.0,96.02,67.21
2018,2,11,17,30,15.0,12.0,3.8,10.1,13.0,20.71,0.0
2018,2,11,17,45,7.5,6.0,3.8,9.8,6.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.05,9.3,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.95,9.1,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.85,8.95,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.7,7.25,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,12,6,45,18.5,3.5,2.8,7.6,3.5,0.0,0.0
2018,2,12,7,0,37.0,7.0,2.9,7.8,7.0,5.51,0.0
2018,2,12,7,15,102.5,19.5,3.0,8.1,28.0,14.77,0.0
2018,2,12,7,30,168.0,32.0,3.1,8.4,49.0,24.15,14.97
2018,2,12,7,45,114.5,44.0,3.15,8.7,58.5,32.79,23.68
2018,2,12,8,0,61.0,56.0,3.2,9.0,68.0,41.71,32.15
2018,2,12,8,15,83.5,77.5,3.2,9.3,98.5,56.42,45.68
2018,2,12,8,30,106.0,99.0,3.2,9.6,129.0,70.72,58.65
2018,2,12,8,45,120.0,118.0,3.15,9.9,157.5,90.5,69.62
2018,2,12,9,0,134.0,137.0,3.1,10.2,186.0,116.53,88.96
2018,2,12,9,15,175.0,156.0,3.05,10.45,228.0,149.83,114.88
2018,2,12,9,30,216.0,175.0,3.0,10.7,270.0,191.51,148.94
2018,2,12,9,45,210.5,177.5,2.95,10.9,276.5,210.36,166.2
2018,2,12,10,0,205.0,180.0,2.9,11.1,283.0,227.99,182.35
2018,2,12,10,15,147.0,188.5,2.9,11.3,265.0,220.63,178.14
2018,2,12,10,30,89.0,197.0,2.9,11.5,247.0,203.47,164.82
2018,2,12,10,45,104.0,218.0,2.85,11.65,278.5,245.9,199.78
2018,2,12,11,0,119.0,239.0,2.8,11.8,310.0,282.84,229.8
2018,2,12,11,15,180.0,255.5,2.8,11.95,366.5,347.76,282.64
2018,2,12,11,30,241.0,272.0,2.8,12.1,423.0,433.19,350.68
2018,2,12,11,45,265.0,276.0,2.8,12.2,444.5,472.05,381.21
2018,2,12,12,0,289.0,280.0,2.8,12.3,466.0,512.32,412.79
2018,2,12,12,15,273.0,276.0,2.8,12.35,452.0,512.42,412.76
2018,2,12,12,30,257.0,272.0,2.8,12.4,438.0,510.1,411.05
2018,2,12,12,45,258.5,275.5,2.8,12.5,441.0,529.26,425.98
2018,2,12,13,0,260.0,279.0,2.8,12.6,444.0,547.7,440.2
2018,2,12,13,15,278.5,272.5,2.8,12.6,445.5,570.34,458.44
2018,2,12,13,30,297.0,266.0,2.8,12.6,447.0,592.47,476.28
2018,2,12,13,45,350.5,245.0,2.8,12.65,451.0,631.49,508.04
2018,2,12,14,0,404.0,224.0,2.8,12.7,455.0,669.79,539.04
2018,2,12,14,15,394.0,213.0,2.75,12.65,429.0,654.75,528.46
2018,2,12,14,30,384.0,202.0,2.7,12.6,403.0,637.64,516.72
2018,2,12,14,45,358.0,183.5,2.7,12.55,361.0,592.82,483.94
2018,2,12,15,0,332.0,165.0,2.7,12.5,319.0,545.98,449.28
2018,2,12,15,15,419.0,142.0,2.7,12.5,318.5,631.04,518.27
2018,2,12,15,30,506.0,119.0,2.7,12.5,318.0,685.76,561.42
2018,2,12,15,45,438.0,112.5,2.5,12.15,270.0,605.91,500.61
2018,2,12,16,0,370.0,106.0,2.3,11.8,222.0,526.86,439.41
2018,2,12,16,15,352.5,90.5,2.1,11.2,186.0,484.21,406.35
2018,2,12,16,30,335.0,75.0,1.9,10.6,150.0,440.89,370.93
2018,2,12,16,45,247.0,61.0,1.7,9.95,109.0,338.4,284.22
2018,2,12,17,0,159.0,47.0,1.5,9.3,68.0,222.27,184.0
2018,2,12,17,15,101.0,30.5,1.5,9.1,42.0,150.78,111.63
2018,2,12,17,30,43.0,14.0,1.5,8.9,16.0,43.33,0.0
2018,2,12,17,45,21.5,7.0,1.55,8.7,8.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,13,6,45,8.0,2.5,1.25,6.3,2.5,0.0,0.0
2018,2,13,7,0,16.0,5.0,1.2,6.7,5.0,3.93,0.0
2018,2,13,7,15,146.5,20.5,1.35,7.4,35.0,15.61,0.0
2018,2,13,7,30,277.0,36.0,1.5,8.1,65.0,27.49,18.07
2018,2,13,7,45,433.5,43.0,1.65,8.8,116.0,35.41,26.09
2018,2,13,8,0,590.0,50.0,1.8,9.5,167.0,41.73,32.16
2018,2,13,8,15,648.0,56.0,2.0,10.2,216.0,46.68,36.76
2018,2,13,8,30,706.0,62.0,2.2,10.9,265.0,55.94,45.07
2018,2,13,8,45,743.0,66.5,2.35,11.6,312.5,91.79,53.92
2018,2,13,9,0,780.0,71.0,2.5,12.3,360.0,151.27,89.58
2018,2,13,9,15,812.0,72.5,2.55,12.75,404.5,211.86,137.51
2018,2,13,9,30,844.0,74.0,2.6,13.2,449.0,275.97,193.37
2018,2,13,9,45,868.5,74.5,2.65,13.6,489.0,340.08,251.03
2018,2,13,10,0,893.0,75.0,2.7,14.0,529.0,406.44,310.07
2018,2,13,10,15,906.0,76.5,2.65,14.25,561.5,469.14,365.06
2018,2,13,10,30,919.0,78.0,2.6,14.5,594.0,531.77,418.18
2018,2,13,10,45,927.5,79.5,2.6,14.75,619.5,591.6,467.52
2018,2,13,11,0,936.0,81.0,2.6,15.0,645.0,650.32,514.35
2018,2,13,11,15,941.0,82.0,2.55,15.1,663.0,704.89,556.71
2018,2,13,11,30,946.0,83.0,2.5,15.2,681.0,757.47,596.34
2018,2,13,11,45,948.0,84.0,2.45,15.35,690.5,805.59,629.88
2018,2,13,12,0,950.0,85.0,2.4,15.5,700.0,851.02,660.58
2018,2,13,12,15,948.5,85.5,2.35,15.6,700.5,890.12,686.66
2018,2,13,12,30,947.0,86.0,2.3,15.7,701.0,925.89,710.27
2018,2,13,12,45,942.5,86.5,2.2,15.75,693.5,955.5,729.16
2018,2,13,13,0,938.0,87.0,2.1,15.8,686.0,981.36,745.44
2018,2,13,13,15,801.5,122.5,2.05,15.8,626.0,929.54,710.0
2018,2,13,13,30,665.0,158.0,2.0,15.8,566.0,864.44,665.93
2018,2,13,13,45,509.5,185.0,1.95,15.75,491.0,744.87,581.99
2018,2,13,14,0,354.0,212.0,1.9,15.7,416.0,605.08,479.08
2018,2,13,14,15,466.5,184.0,1.85,15.6,439.0,719.19,566.88
2018,2,13,14,30,579.0,156.0,1.8,15.5,462.0,805.9,630.1
2018,2,13,14,45,526.5,155.0,1.75,15.35,419.0,754.91,594.06
2018,2,13,15,0,474.0,154.0,1.7,15.2,376.0,701.73,557.26
2018,2,13,15,15,537.0,128.5,1.7,15.2,358.5,732.22,581.55
2018,2,13,15,30,600.0,103.0,1.7,15.2,341.0,769.28,609.56
2018,2,13,15,45,546.0,97.0,1.3,14.55,294.0,700.37,558.04
2018,2,13,16,0,492.0,91.0,0.9,13.9,247.0,622.35,499.43
2018,2,13,16,15,313.0,89.5,0.85,13.5,183.0,445.76,365.57
2018,2,13,16,30,134.0,88.0,0.8,13.1,119.0,239.83,198.84
2018,2,13,16,45,98.0,69.0,0.8,12.65,88.5,184.05,152.1
2018,2,13,17,0,62.0,50.0,0.8,12.2,58.0,129.63,104.25
2018,2,13,17,15,54.0,32.5,0.85,12.0,37.5,102.02,74.52
2018,2,13,17,30,46.0,15.0,0.9,11.8,17.0,46.38,0.0
2018,2,13,17,45,23.0,7.5,0.95,11.55,8.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,14,6,45,8.0,3.5,1.2,7.95,3.5,0.0,0.0
2018,2,14,7,0,16.0,7.0,1.1,8.3,7.0,5.51,0.0
2018,2,14,7,15,170.0,22.5,1.15,9.05,40.0,17.14,1.77
2018,2,14,7,30,324.0,38.0,1.2,9.8,73.0,31.39,21.45
2018,2,14,7,45,478.0,42.5,1.25,10.55,124.0,35.25,25.81
2018,2,14,8,0,632.0,47.0,1.3,11.3,175.0,43.06,33.16
2018,2,14,8,15,688.5,52.5,1.2,12.0,225.0,48.1,37.79
2018,2,14,8,30,745.0,58.0,1.1,12.7,275.0,53.16,42.28
2018,2,14,8,45,781.5,61.5,1.0,13.4,323.0,89.29,50.57
2018,2,14,9,0,818.0,65.0,0.9,14.1,371.0,150.34,86.28
2018,2,14,9,15,710.5,93.5,0.85,14.7,381.5,206.82,135.79
2018,2,14,9,30,603.0,122.0,0.8,15.3,392.0,253.2,180.43
2018,2,14,9,45,518.0,155.5,0.75,15.9,401.5,292.32,217.65
2018,2,14,10,0,433.0,189.0,0.7,16.5,411.0,325.0,247.78
2018,2,14,10,15,387.5,213.0,0.8,16.7,421.0,350.07,270.48
2018,2,14,10,30,342.0,237.0,0.9,16.9,431.0,376.01,292.57
2018,2,14,10,45,497.5,201.5,1.0,17.15,497.0,465.32,361.87
2018,2,14,11,0,653.0,166.0,1.1,17.4,563.0,566.23,438.57
2018,2,14,11,15,693.0,159.0,1.3,17.45,590.5,625.48,484.18
2018,2,14,11,30,733.0,152.0,1.5,17.5,618.0,686.32,530.69
2018,2,14,11,45,623.5,192.5,1.7,17.55,593.0,681.65,527.65
2018,2,14,12,0,514.0,233.0,1.9,17.6,568.0,660.16,512.41
2018,2,14,12,15,580.0,210.5,2.1,17.6,589.5,719.31,558.42
2018,2,14,12,30,646.0,188.0,2.3,17.6,611.0,788.48,610.33
2018,2,14,12,45,619.0,194.5,2.45,17.65,596.5,796.74,616.69
2018,2,14,13,0,592.0,201.0,2.6,17.7,582.0,793.27,615.47
2018,2,14,13,15,636.0,180.0,2.75,17.6,581.0,841.73,652.27
2018,2,14,13,30,680.0,159.0,2.9,17.5,580.0,880.34,680.96
2018,2,14,13,45,598.5,173.0,3.0,17.45,534.0,829.53,646.35
2018,2,14,14,0,517.0,187.0,3.1,17.4,488.0,765.35,601.64
2018,2,14,14,15,361.0,198.5,3.15,17.2,403.5,603.17,481.57
2018,2,14,14,30,205.0,210.0,3.2,17.0,319.0,440.43,355.7
2018,2,14,14,45,482.0,149.0,3.25,16.85,382.5,702.25,564.0
2018,2,14,15,0,759.0,88.0,3.3,16.7,446.0,912.8,717.69
2018,2,14,15,15,800.0,76.5,3.3,16.7,424.0,935.02,733.49
2018,2,14,15,30,841.0,65.0,3.3,16.7,402.0,952.2,747.34
2018,2,14,15,45,810.5,62.0,3.0,15.85,355.5,906.25,716.31
2018,2,14,16,0,780.0,59.0,2.7,15.0,309.0,857.92,683.1
2018,2,14,16,15,733.5,54.5,2.55,14.1,259.5,790.71,635.79
2018,2,14,16,30,687.0,50.0,2.4,13.2,210.0,722.7,585.43
2018,2,14,16,45,609.5,44.0,2.25,12.3,161.0,625.55,509.49
2018,2,14,17,0,532.0,38.0,2.1,11.4,112.0,542.05,439.11
2018,2,14,17,15,379.5,29.0,2.1,11.0,71.0,390.46,299.65
2018,2,14,17,30,227.0,20.0,2.1,10.6,30.0,186.35,0.0
2018,2,14,17,45,113.5,10.0,2.1,10.2,15.0,7.87,0.0
2018,2,14,18,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.55,7.6,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,2,15,6,45,54.0,5.5,2.2,6.55,6.5,0.0,0.0
2018,2,15,7,0,108.0,11.0,2.3,7.0,13.0,8.65,0.0
2018,2,15,7,15,301.5,22.0,2.55,7.6,50.5,18.32,4.27
2018,2,15,7,30,495.0,33.0,2.8,8.2,88.0,30.35,20.81
2018,2,15,7,45,589.5,39.0,3.0,8.75,137.0,35.97,26.67
2018,2,15,8,0,684.0,45.0,3.2,9.3,186.0,41.81,32.28
2018,2,15,8,15,739.0,49.5,3.25,9.9,237.5,46.16,36.34
2018,2,15,8,30,794.0,54.0,3.3,10.5,289.0,50.58,40.3
2018,2,15,8,45,830.0,57.0,3.4,11.05,338.5,87.76,48.72
2018,2,15,9,0,866.0,60.0,3.5,11.6,388.0,155.03,89.41
2018,2,15,9,15,889.5,62.5,3.55,12.2,433.0,219.74,141.07
2018,2,15,9,30,913.0,65.0,3.6,12.8,478.0,286.72,200.17
2018,2,15,9,45,929.5,67.0,3.65,13.35,518.0,353.11,260.61
2018,2,15,10,0,946.0,69.0,3.7,13.9,558.0,420.36,321.15
2018,2,15,10,15,958.5,70.0,3.7,14.3,591.5,485.53,378.73
2018,2,15,10,30,971.0,71.0,3.7,14.7,625.0,550.46,434.25
2018,2,15,10,45,980.0,71.5,3.7,15.1,651.0,612.48,485.66
2018,2,15,11,0,989.0,72.0,3.7,15.5,677.0,673.28,534.38
2018,2,15,11,15,994.0,72.5,3.65,15.75,695.0,729.99,578.63
2018,2,15,11,30,999.0,73.0,3.6,16.0,713.0,784.54,619.95
2018,2,15,11,45,1002.0,73.0,3.6,16.25,723.0,834.67,654.85
2018,2,15,12,0,1005.0,73.0,3.6,16.5,733.0,881.98,687.36
2018,2,15,12,15,1005.0,73.5,3.55,16.6,734.5,924.32,716.18
2018,2,15,12,30,1005.0,74.0,3.5,16.7,736.0,963.25,742.44
2018,2,15,12,45,1002.5,74.0,3.45,16.8,729.0,995.77,764.15
2018,2,15,13,0,1000.0,74.0,3.4,16.9,722.0,1024.41,783.21
2018,2,15,13,15,995.5,74.0,3.4,16.9,706.5,1047.18,799.04
2018,2,15,13,30,991.0,74.0,3.4,16.9,691.0,1065.81,812.27
2018,2,15,13,45,984.5,72.5,3.35,16.9,667.5,1076.4,819.82
2018,2,15,14,0,978.0,71.0,3.3,16.9,644.0,1082.71,824.74
2018,2,15,14,15,967.5,70.0,3.3,16.75,613.0,1081.35,825.66
2018,2,15,14,30,957.0,69.0,3.3,16.6,582.0,1075.8,824.01
2018,2,15,14,45,942.5,67.0,3.25,16.45,544.0,1060.72,815.62
2018,2,15,15,0,928.0,65.0,3.2,16.3,506.0,1041.71,804.71
2018,2,15,15,15,907.5,62.5,3.2,16.3,462.5,1012.25,786.59
2018,2,15,15,30,887.0,60.0,3.2,16.3,419.0,979.46,765.99
2018,2,15,15,45,856.5,57.5,2.7,15.5,371.0,933.96,734.07
2018,2,15,16,0,826.0,55.0,2.2,14.7,323.0,896.54,706.77
2018,2,15,16,15,781.0,51.5,2.05,13.75,272.5,831.08,661.61
2018,2,15,16,30,736.0,48.0,1.9,12.8,222.0,764.64,613.45
2018,2,15,16,45,662.5,42.5,1.7,11.8,171.5,670.3,540.75
2018,2,15,17,0,589.0,37.0,1.5,10.8,121.0,577.43,464.31
2018,2,15,17,15,430.5,28.5,1.55,10.45,77.0,430.38,332.17
2018,2,15,17,30,272.0,20.0,1.6,10.1,33.0,257.15,0.0
2018,2,15,17,45,136.0,10.0,1.65,9.8,16.5,104.56,0.0
2018,2,15,18,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,16,6,45,54.5,6.0,1.2,8.2,7.0,0.0,0.0
2018,2,16,7,0,109.0,12.0,1.2,8.5,14.0,9.44,0.0
2018,2,16,7,15,277.0,23.5,1.25,9.2,50.0,19.49,6.43
2018,2,16,7,30,445.0,35.0,1.3,9.9,86.0,29.29,19.9
2018,2,16,7,45,540.5,41.5,1.4,10.6,134.0,34.8,25.5
2018,2,16,8,0,636.0,48.0,1.5,11.3,182.0,43.92,33.97
2018,2,16,8,15,698.0,52.0,1.55,12.0,233.0,47.77,37.51
2018,2,16,8,30,760.0,56.0,1.6,12.7,284.0,51.75,41.0
2018,2,16,8,45,794.5,59.5,1.6,13.4,332.5,87.46,49.07
2018,2,16,9,0,829.0,63.0,1.6,14.1,381.0,149.18,85.03
2018,2,16,9,15,852.5,65.5,1.7,14.65,425.0,212.21,134.54
2018,2,16,9,30,876.0,68.0,1.8,15.2,469.0,279.95,193.04
2018,2,16,9,45,893.0,70.5,1.9,15.8,508.5,344.75,250.68
2018,2,16,10,0,910.0,73.0,2.0,16.4,548.0,410.53,308.48
2018,2,16,10,15,922.0,75.0,2.05,16.7,581.0,474.4,363.64
2018,2,16,10,30,934.0,77.0,2.1,17.0,614.0,538.08,416.86
2018,2,16,10,45,942.0,78.5,2.15,17.3,640.0,598.64,465.96
2018,2,16,11,0,950.0,80.0,2.2,17.6,666.0,657.99,512.54
2018,2,16,11,15,955.0,80.5,2.2,17.85,683.5,712.92,554.29
2018,2,16,11,30,960.0,81.0,2.2,18.1,701.0,765.79,593.33
2018,2,16,11,45,962.5,82.0,2.2,18.3,711.0,815.03,627.01
2018,2,16,12,0,965.0,83.0,2.2,18.5,721.0,861.56,658.08
2018,2,16,12,15,965.5,83.0,2.2,18.65,722.5,902.43,685.12
2018,2,16,12,30,966.0,83.0,2.2,18.8,724.0,940.03,709.81
2018,2,16,12,45,964.0,83.5,2.15,18.9,717.5,972.52,730.58
2018,2,16,13,0,962.0,84.0,2.1,19.0,711.0,1001.32,748.86
2018,2,16,13,15,957.0,83.0,2.1,19.0,695.0,1021.7,762.53
2018,2,16,13,30,952.0,82.0,2.1,19.0,679.0,1038.02,773.78
2018,2,16,13,45,943.5,81.0,2.1,19.05,655.5,1046.79,780.14
2018,2,16,14,0,935.0,80.0,2.1,19.1,632.0,1051.4,784.06
2018,2,16,14,15,924.0,78.5,2.1,18.95,601.5,1048.73,784.06
2018,2,16,14,30,913.0,77.0,2.1,18.8,571.0,1041.99,781.66
2018,2,16,14,45,898.0,75.0,2.1,18.65,534.0,1026.58,773.72
2018,2,16,15,0,883.0,73.0,2.1,18.5,497.0,1007.43,763.43
2018,2,16,15,15,860.5,71.0,2.1,18.5,454.0,989.08,753.28
2018,2,16,15,30,838.0,69.0,2.1,18.5,411.0,955.21,732.46
2018,2,16,15,45,807.5,65.5,1.75,17.45,364.0,908.49,701.24
2018,2,16,16,0,777.0,62.0,1.4,16.4,317.0,859.38,667.3
2018,2,16,16,15,730.5,57.0,1.45,15.55,267.0,791.41,623.1
2018,2,16,16,30,684.0,52.0,1.5,14.7,217.0,722.68,575.6
2018,2,16,16,45,608.5,46.0,1.55,13.8,167.5,627.14,504.44
2018,2,16,17,0,533.0,40.0,1.6,12.9,118.0,545.13,438.26
2018,2,16,17,15,393.0,30.5,1.6,12.55,76.0,402.4,312.5
2018,2,16,17,30,253.0,21.0,1.6,12.2,34.0,245.46,0.0
2018,2,16,17,45,126.5,10.5,1.65,11.8,17.0,98.14,0.0
2018,2,16,18,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,17,6,45,85.0,7.5,1.15,9.55,9.5,0.0,0.0
2018,2,17,7,0,170.0,15.0,1.1,9.9,19.0,11.8,0.0
2018,2,17,7,15,339.0,24.5,1.15,10.6,56.5,20.48,8.24
2018,2,17,7,30,508.0,34.0,1.2,11.3,94.0,31.25,21.58
2018,2,17,7,45,593.5,40.5,1.3,12.05,143.0,37.28,27.58
2018,2,17,8,0,679.0,47.0,1.4,12.8,192.0,43.45,33.37
2018,2,17,8,15,730.5,51.0,1.35,13.4,242.5,47.31,36.9
2018,2,17,8,30,782.0,55.0,1.3,14.0,293.0,51.25,40.34
2018,2,17,8,45,814.5,58.5,1.25,14.65,341.5,87.3,48.34
2018,2,17,9,0,847.0,62.0,1.2,15.3,390.0,150.11,84.57
2018,2,17,9,15,870.0,64.5,1.15,15.85,434.5,217.34,136.93
2018,2,17,9,30,893.0,67.0,1.1,16.4,479.0,283.11,193.09
2018,2,17,9,45,909.0,69.0,1.05,16.9,518.5,348.26,250.13
2018,2,17,10,0,925.0,71.0,1.0,17.4,558.0,414.22,306.81
2018,2,17,10,15,936.0,72.5,0.95,17.75,590.5,478.11,360.3
2018,2,17,10,30,947.0,74.0,0.9,18.1,623.0,541.65,411.35
2018,2,17,10,45,954.0,75.5,0.9,18.45,648.5,602.37,458.62
2018,2,17,11,0,961.0,77.0,0.9,18.8,674.0,661.76,503.1
2018,2,17,11,15,965.5,78.0,0.85,19.0,691.5,717.42,543.06
2018,2,17,11,30,970.0,79.0,0.8,19.2,709.0,770.96,580.08
2018,2,17,11,45,971.5,79.5,0.75,19.45,718.5,819.39,610.38
2018,2,17,12,0,973.0,80.0,0.7,19.7,728.0,864.96,638.01
2018,2,17,12,15,973.0,80.0,0.7,19.8,729.0,905.7,663.4
2018,2,17,12,30,973.0,80.0,0.7,19.9,730.0,943.1,686.51
2018,2,17,12,45,970.5,79.5,0.65,20.05,722.5,974.17,704.33
2018,2,17,13,0,968.0,79.0,0.6,20.2,715.0,1001.46,719.74
2018,2,17,13,15,963.0,79.0,0.65,20.25,699.5,1023.07,734.28
2018,2,17,13,30,958.0,79.0,0.7,20.3,684.0,1040.64,746.57
2018,2,17,13,45,950.0,78.0,0.75,20.3,660.5,1049.93,754.14
2018,2,17,14,0,942.0,77.0,0.8,20.3,637.0,1055.04,759.45
2018,2,17,14,15,931.0,76.0,0.9,20.15,606.5,1052.97,762.13
2018,2,17,14,30,920.0,75.0,1.0,20.0,576.0,1046.83,762.45
2018,2,17,14,45,904.0,73.0,1.15,19.85,538.5,1030.32,757.27
2018,2,17,15,0,888.0,71.0,1.3,19.7,501.0,1010.03,749.51
2018,2,17,15,15,866.5,68.5,1.3,19.7,458.0,979.97,732.12
2018,2,17,15,30,845.0,66.0,1.3,19.7,415.0,958.25,720.14
2018,2,17,15,45,813.0,63.5,1.25,18.65,367.5,911.31,692.86
2018,2,17,16,0,781.0,61.0,1.2,17.6,320.0,862.02,663.2
2018,2,17,16,15,733.0,56.5,1.25,16.65,269.5,793.21,619.41
2018,2,17,16,30,685.0,52.0,1.3,15.7,219.0,723.7,572.35
2018,2,17,16,45,610.0,46.0,1.3,14.7,169.5,628.63,502.29
2018,2,17,17,0,535.0,40.0,1.3,13.7,120.0,546.63,437.03
2018,2,17,17,15,398.0,31.0,1.35,13.25,78.0,406.73,316.69
2018,2,17,17,30,261.0,22.0,1.4,12.8,36.0,254.18,41.62
2018,2,17,17,45,130.5,11.0,1.45,12.35,18.0,101.32,0.0
2018,2,17,18,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,2,18,6,45,66.0,8.0,3.3,9.4,9.5,0.0,0.0
2018,2,18,7,0,132.0,16.0,3.4,9.5,19.0,12.59,0.0
2018,2,18,7,15,286.0,27.5,3.55,9.8,56.0,22.85,10.92
2018,2,18,7,30,440.0,39.0,3.7,10.1,93.0,32.52,22.86
2018,2,18,7,45,528.0,46.5,3.85,10.35,140.5,38.67,29.03
2018,2,18,8,0,616.0,54.0,4.0,10.6,188.0,44.97,35.02
2018,2,18,8,15,668.0,60.0,4.15,10.95,238.0,49.83,39.51
2018,2,18,8,30,720.0,66.0,4.3,11.3,288.0,59.21,47.92
2018,2,18,8,45,662.5,82.5,4.4,11.6,312.0,93.26,58.03
2018,2,18,9,0,605.0,99.0,4.5,11.9,336.0,146.74,93.62
2018,2,18,9,15,638.5,107.5,4.6,12.1,382.5,203.29,138.45
2018,2,18,9,30,672.0,116.0,4.7,12.3,429.0,264.0,191.04
2018,2,18,9,45,759.5,104.0,4.8,12.45,485.5,328.34,246.77
2018,2,18,10,0,847.0,92.0,4.9,12.6,542.0,403.52,312.29
2018,2,18,10,15,848.5,98.0,5.0,12.65,571.5,464.2,367.24
2018,2,18,10,30,850.0,104.0,5.1,12.7,601.0,523.75,419.82
2018,2,18,10,45,741.0,142.0,5.15,12.75,588.0,551.41,445.41
2018,2,18,11,0,632.0,180.0,5.2,12.8,575.0,565.36,458.37
2018,2,18,11,15,721.0,159.0,5.25,12.8,621.5,643.54,522.19
2018,2,18,11,30,810.0,138.0,5.3,12.8,668.0,723.24,586.23
2018,2,18,11,45,838.0,128.0,5.4,12.75,683.0,776.43,628.89
2018,2,18,12,0,866.0,118.0,5.5,12.7,698.0,828.73,668.89
2018,2,18,12,15,815.5,134.0,5.6,12.7,681.0,841.21,678.36
2018,2,18,12,30,765.0,150.0,5.7,12.7,664.0,853.91,688.34
2018,2,18,12,45,784.0,143.0,5.8,12.7,665.5,893.19,718.32
2018,2,18,13,0,803.0,136.0,5.9,12.7,667.0,923.08,741.24
2018,2,18,13,15,803.0,135.5,5.9,12.6,656.5,946.22,759.05
2018,2,18,13,30,803.0,135.0,5.9,12.5,646.0,974.21,780.6
2018,2,18,13,45,859.5,113.0,5.95,12.4,643.0,1014.91,811.91
2018,2,18,14,0,916.0,91.0,6.0,12.3,640.0,1046.58,836.67
2018,2,18,14,15,905.5,89.5,6.0,12.1,610.0,1044.47,837.03
2018,2,18,14,30,895.0,88.0,6.0,11.9,580.0,1051.14,844.22
2018,2,18,14,45,840.5,93.5,6.0,11.7,531.5,1004.84,812.57
2018,2,18,15,0,786.0,99.0,6.0,11.5,483.0,954.36,777.73
2018,2,18,15,15,812.5,86.0,6.0,11.5,453.0,960.6,784.73
2018,2,18,15,30,839.0,73.0,6.0,11.5,423.0,961.91,787.77
2018,2,18,15,45,754.0,76.5,5.85,10.85,364.0,870.42,721.03
2018,2,18,16,0,669.0,80.0,5.7,10.2,305.0,787.31,659.32
2018,2,18,16,15,550.5,77.0,5.5,9.75,243.0,657.32,557.28
2018,2,18,16,30,432.0,74.0,5.3,9.3,181.0,524.23,448.98
2018,2,18,16,45,376.0,62.0,5.1,8.9,140.0,448.54,384.52
2018,2,18,17,0,320.0,50.0,4.9,8.5,99.0,375.96,319.65
2018,2,18,17,15,217.0,36.0,4.8,8.25,64.0,267.09,218.37
2018,2,18,17,30,114.0,22.0,4.7,8.0,29.0,146.84,45.03
2018,2,18,17,45,57.0,11.0,4.55,7.75,14.5,49.11,0.0
2018,2,18,18,0,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.45,7.35,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.5,7.2,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.5,7.05,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.5,6.9,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.55,6.8,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,6.7,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.65,6.65,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.7,6.6,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.7,6.45,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.7,6.3,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.7,6.2,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.7,6.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.65,6.05,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.6,5.9,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.6,5.8,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.55,5.7,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.5,5.6,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.4,5.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.4,5.35,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.4,5.3,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.35,5.2,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.3,5.1,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.3,5.05,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.25,4.95,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.2,4.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.15,4.9,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.1,4.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.1,4.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.05,4.8,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.95,4.8,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.9,4.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.9,4.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.9,4.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.95,4.8,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.05,4.8,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.15,4.8,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.2,4.8,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.3,4.9,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2018,2,19,6,45,0.0,3.0,4.5,5.05,3.0,0.0,0.0
2018,2,19,7,0,0.0,6.0,4.6,5.1,6.0,4.72,0.0
2018,2,19,7,15,0.0,18.5,4.75,5.25,18.5,14.11,5.26
2018,2,19,7,30,0.0,31.0,4.9,5.4,31.0,23.67,15.52
2018,2,19,7,45,0.5,48.5,5.1,5.55,48.5,36.43,27.61
2018,2,19,8,0,1.0,66.0,5.3,5.7,66.0,49.04,39.47
2018,2,19,8,15,14.5,72.5,5.3,5.9,77.0,54.44,44.55
2018,2,19,8,30,28.0,79.0,5.3,6.1,88.0,59.07,48.76
2018,2,19,8,45,17.0,76.0,5.35,6.25,81.5,58.43,45.37
2018,2,19,9,0,6.0,73.0,5.4,6.4,75.0,56.73,43.9
2018,2,19,9,15,89.0,110.5,5.35,6.6,152.0,101.27,78.64
2018,2,19,9,30,172.0,148.0,5.3,6.8,229.0,158.85,125.14
2018,2,19,9,45,224.0,178.5,5.2,7.0,293.0,213.33,170.98
2018,2,19,10,0,276.0,209.0,5.1,7.2,357.0,275.27,223.42
2018,2,19,10,15,338.0,214.5,5.05,7.4,406.5,328.49,268.66
2018,2,19,10,30,400.0,220.0,5.0,7.6,456.0,396.99,326.33
2018,2,19,10,45,556.5,191.0,4.9,7.8,533.5,487.44,401.63
2018,2,19,11,0,713.0,162.0,4.8,8.0,611.0,598.28,492.27
2018,2,19,11,15,779.5,145.5,4.75,8.2,649.0,669.11,549.72
2018,2,19,11,30,846.0,129.0,4.7,8.4,687.0,740.28,606.57
2018,2,19,11,45,880.5,120.0,4.65,8.55,707.5,800.59,653.67
2018,2,19,12,0,915.0,111.0,4.6,8.7,728.0,860.54,697.38
2018,2,19,12,15,921.5,109.0,4.6,8.8,731.5,894.22,721.61
2018,2,19,12,30,928.0,107.0,4.6,8.9,735.0,933.98,750.42
2018,2,19,12,45,944.5,99.5,4.6,8.95,733.5,973.82,779.27
2018,2,19,13,0,961.0,92.0,4.6,9.0,732.0,1010.66,805.9
2018,2,19,13,15,923.5,101.5,4.65,9.0,705.5,1012.11,807.73
2018,2,19,13,30,886.0,111.0,4.7,9.0,679.0,1021.2,815.54
2018,2,19,13,45,874.5,109.5,4.75,8.95,654.0,1026.11,820.64
2018,2,19,14,0,863.0,108.0,4.8,8.9,629.0,1026.84,822.96
2018,2,19,14,15,760.5,128.0,4.8,8.75,570.5,964.35,779.15
2018,2,19,14,30,658.0,148.0,4.8,8.6,512.0,888.99,725.49
2018,2,19,14,45,623.0,145.0,4.8,8.45,471.5,852.16,700.18
2018,2,19,15,0,588.0,142.0,4.8,8.3,431.0,812.18,671.97
2018,2,19,15,15,540.5,137.0,4.8,8.3,385.0,746.03,622.72
2018,2,19,15,30,493.0,132.0,4.8,8.3,339.0,688.69,579.62
2018,2,19,15,45,366.0,129.5,4.6,7.9,273.5,556.04,473.54
2018,2,19,16,0,239.0,127.0,4.4,7.5,208.0,404.43,347.9
2018,2,19,16,15,160.5,109.0,4.1,7.2,160.0,285.52,246.97
2018,2,19,16,30,82.0,91.0,3.8,6.9,112.0,191.47,164.1
2018,2,19,16,45,51.5,71.0,3.45,6.55,83.0,123.67,104.23
2018,2,19,17,0,21.0,51.0,3.1,6.2,54.0,74.31,59.5
2018,2,19,17,15,10.5,33.5,2.9,5.95,35.0,45.95,33.29
2018,2,19,17,30,0.0,16.0,2.7,5.7,16.0,12.21,0.0
2018,2,19,17,45,0.0,8.0,2.55,5.4,8.0,6.29,0.0
2018,2,19,18,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.25,4.65,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.15,4.35,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.95,3.85,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.85,3.6,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.75,3.2,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.7,3.05,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.25,2.35,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,20,6,45,66.0,8.0,1.15,3.75,10.0,0.0,0.0
2018,2,20,7,0,132.0,16.0,1.1,4.2,20.0,12.59,0.0
2018,2,20,7,15,336.0,26.0,1.2,4.9,63.5,21.61,11.74
2018,2,20,7,30,540.0,36.0,1.3,5.6,107.0,33.14,24.1
2018,2,20,7,45,621.5,42.0,1.4,6.3,157.5,38.75,29.73
2018,2,20,8,0,703.0,48.0,1.5,7.0,208.0,44.52,35.22
2018,2,20,8,15,752.0,52.5,1.5,7.45,259.5,48.8,39.19
2018,2,20,8,30,801.0,57.0,1.5,7.9,311.0,53.12,43.05
2018,2,20,8,45,832.5,60.0,1.5,8.4,360.0,88.43,50.5
2018,2,20,9,0,864.0,63.0,1.5,8.9,409.0,155.95,90.95
2018,2,20,9,15,884.5,66.0,1.45,9.25,454.0,220.72,142.52
2018,2,20,9,30,905.0,69.0,1.4,9.6,499.0,287.4,201.2
2018,2,20,9,45,919.0,71.0,1.4,9.9,538.0,352.9,260.58
2018,2,20,10,0,933.0,73.0,1.4,10.2,577.0,418.94,319.64
2018,2,20,10,15,943.0,75.0,1.5,10.45,610.0,483.54,376.42
2018,2,20,10,30,953.0,77.0,1.6,10.7,643.0,547.67,431.03
2018,2,20,10,45,958.5,79.0,1.65,10.95,668.0,608.61,481.13
2018,2,20,11,0,964.0,81.0,1.7,11.2,693.0,668.03,528.4
2018,2,20,11,15,967.0,82.0,1.8,11.35,710.0,723.07,571.6
2018,2,20,11,30,970.0,83.0,1.9,11.5,727.0,775.83,612.07
2018,2,20,11,45,970.5,84.0,1.95,11.65,736.0,824.21,646.16
2018,2,20,12,0,971.0,85.0,2.0,11.8,745.0,869.67,677.56
2018,2,20,12,15,970.5,85.5,2.1,11.85,746.0,910.64,706.44
2018,2,20,12,30,970.0,86.0,2.2,11.9,747.0,948.24,732.99
2018,2,20,12,45,966.5,86.5,2.3,11.95,739.5,979.62,755.32
2018,2,20,13,0,963.0,87.0,2.4,12.0,732.0,1007.19,775.19
2018,2,20,13,15,957.5,86.5,2.45,11.9,716.0,1027.78,790.35
2018,2,20,13,30,952.0,86.0,2.5,11.8,700.0,1044.29,802.99
2018,2,20,13,45,943.0,84.5,2.6,11.75,675.5,1052.01,810.32
2018,2,20,14,0,934.0,83.0,2.7,11.7,651.0,1055.5,815.07
2018,2,20,14,15,923.0,81.5,2.75,11.55,620.0,1052.79,815.58
2018,2,20,14,30,912.0,80.0,2.8,11.4,589.0,1045.99,813.53
2018,2,20,14,45,896.5,78.0,2.85,11.25,551.0,1029.99,805.29
2018,2,20,15,0,881.0,76.0,2.9,11.1,513.0,1010.22,794.55
2018,2,20,15,15,859.0,73.5,2.9,11.1,469.5,991.68,783.78
2018,2,20,15,30,837.0,71.0,2.9,11.1,426.0,957.48,761.77
2018,2,20,15,45,802.5,68.0,2.9,10.5,377.5,907.34,729.58
2018,2,20,16,0,768.0,65.0,2.9,9.9,329.0,854.94,694.77
2018,2,20,16,15,663.5,66.5,2.7,9.2,270.0,748.85,616.85
2018,2,20,16,30,559.0,68.0,2.5,8.5,211.0,638.32,532.51
2018,2,20,16,45,379.5,62.5,2.3,7.8,150.0,451.11,382.36
2018,2,20,17,0,200.0,57.0,2.1,7.1,89.0,266.09,225.7
2018,2,20,17,15,131.5,40.0,2.05,6.75,58.0,185.26,152.0
2018,2,20,17,30,63.0,23.0,2.0,6.4,27.0,97.28,47.72
2018,2,20,17,45,31.5,11.5,2.0,6.0,13.5,31.37,0.0
2018,2,20,18,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.55,3.85,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.95,3.75,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,4.05,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,4.15,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.65,4.3,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.45,4.65,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,4.75,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.35,4.75,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.3,4.7,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.35,4.7,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,2,21,6,45,30.0,8.0,0.4,4.7,9.0,0.0,0.0
2018,2,21,7,0,60.0,16.0,0.4,4.7,18.0,12.59,0.0
2018,2,21,7,15,94.5,32.5,0.5,4.9,42.0,24.14,14.34
2018,2,21,7,30,129.0,49.0,0.6,5.1,66.0,36.02,26.87
2018,2,21,7,45,181.5,67.0,0.7,5.35,102.5,48.8,39.09
2018,2,21,8,0,234.0,85.0,0.8,5.6,139.0,61.39,50.9
2018,2,21,8,15,371.5,90.0,0.9,5.95,199.0,65.52,54.72
2018,2,21,8,30,509.0,95.0,1.0,6.3,259.0,70.38,59.05
2018,2,21,8,45,653.0,84.0,1.1,6.7,327.5,92.88,59.25
2018,2,21,9,0,797.0,73.0,1.2,7.1,396.0,152.12,91.11
2018,2,21,9,15,827.5,74.0,1.15,7.55,441.5,213.59,139.74
2018,2,21,9,30,858.0,75.0,1.1,8.0,487.0,278.37,196.29
2018,2,21,9,45,882.5,74.5,1.05,8.45,527.5,344.61,255.48
2018,2,21,10,0,907.0,74.0,1.0,8.9,568.0,410.22,313.36
2018,2,21,10,15,909.5,78.5,0.9,9.3,598.5,472.33,366.78
2018,2,21,10,30,912.0,83.0,0.8,9.7,629.0,533.23,416.81
2018,2,21,10,45,864.0,103.0,0.75,10.1,637.0,582.41,456.0
2018,2,21,11,0,816.0,123.0,0.7,10.5,645.0,622.98,486.86
2018,2,21,11,15,636.0,189.0,0.7,10.8,602.5,614.7,480.08
2018,2,21,11,30,456.0,255.0,0.7,11.1,560.0,579.14,452.59
2018,2,21,11,45,383.0,281.0,0.75,11.4,539.5,561.93,440.16
2018,2,21,12,0,310.0,307.0,0.8,11.7,519.0,552.05,432.02
2018,2,21,12,15,237.5,310.0,0.95,11.85,472.5,495.39,390.5
2018,2,21,12,30,165.0,313.0,1.1,12.0,426.0,449.29,355.66
2018,2,21,12,45,179.0,309.5,1.3,12.15,431.0,468.98,372.42
2018,2,21,13,0,193.0,306.0,1.5,12.3,436.0,488.78,388.71
2018,2,21,13,15,155.5,287.5,1.65,12.3,391.0,442.69,353.78
2018,2,21,13,30,118.0,269.0,1.8,12.3,346.0,393.58,316.18
2018,2,21,13,45,201.5,269.5,1.95,12.3,395.0,484.08,389.83
2018,2,21,14,0,285.0,270.0,2.1,12.3,444.0,601.12,480.89
