Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,14,15,326.5,244.5,2.2,12.2,435.0,621.03,498.11
2018,2,21,14,30,368.0,219.0,2.3,12.1,426.0,639.08,514.86
2018,2,21,14,45,402.5,198.5,2.4,11.95,411.5,678.93,547.24
2018,2,21,15,0,437.0,178.0,2.5,11.8,397.0,691.84,560.08
2018,2,21,15,15,449.5,157.5,2.5,11.8,366.0,679.31,552.89
2018,2,21,15,30,462.0,137.0,2.5,11.8,335.0,663.66,543.26
2018,2,21,15,45,490.0,117.5,2.35,11.35,306.5,661.23,543.09
2018,2,21,16,0,518.0,98.0,2.2,10.9,278.0,664.03,546.54
2018,2,21,16,15,557.5,80.5,2.0,10.25,248.0,667.81,550.18
2018,2,21,16,30,597.0,63.0,1.8,9.6,218.0,666.24,548.5
2018,2,21,16,45,529.5,56.0,1.6,8.95,171.5,579.74,479.63
2018,2,21,17,0,462.0,49.0,1.4,8.3,125.0,495.29,409.41
2018,2,21,17,15,354.0,38.0,1.45,8.05,84.5,377.52,307.62
2018,2,21,17,30,246.0,27.0,1.5,7.8,44.0,254.04,148.11
2018,2,21,17,45,129.5,15.0,1.5,7.5,23.0,103.49,0.0
2018,2,21,18,0,13.0,3.0,1.5,7.2,2.0,0.0,0.0
2018,2,21,18,15,6.5,1.5,1.5,7.1,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.6,3.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,22,6,45,4.0,4.5,2.0,5.5,4.5,3.54,0.0
2018,2,22,7,0,8.0,9.0,2.1,6.0,9.0,7.08,0.0
2018,2,22,7,15,4.0,21.0,2.35,6.3,21.0,16.04,7.79
2018,2,22,7,30,0.0,33.0,2.6,6.6,33.0,25.23,17.03
2018,2,22,7,45,21.5,50.0,2.8,6.9,55.0,37.79,28.83
2018,2,22,8,0,43.0,67.0,3.0,7.2,77.0,50.03,40.23
2018,2,22,8,15,32.5,88.5,3.15,7.45,97.0,64.54,53.52
2018,2,22,8,30,22.0,110.0,3.3,7.7,117.0,78.62,66.2
2018,2,22,8,45,34.5,128.5,3.4,7.95,141.5,93.65,75.08
2018,2,22,9,0,47.0,147.0,3.5,8.2,166.0,112.45,89.73
2018,2,22,9,15,77.0,171.5,3.6,8.55,207.0,140.55,111.83
2018,2,22,9,30,107.0,196.0,3.7,8.9,248.0,175.31,139.99
2018,2,22,9,45,80.0,209.0,3.8,9.25,249.5,184.6,148.93
2018,2,22,10,0,53.0,222.0,3.9,9.6,251.0,192.57,156.28
2018,2,22,10,15,277.0,212.0,4.0,9.85,377.5,299.35,242.21
2018,2,22,10,30,501.0,202.0,4.1,10.1,504.0,431.19,349.06
2018,2,22,10,45,666.0,164.0,4.2,10.35,582.5,529.42,429.24
2018,2,22,11,0,831.0,126.0,4.3,10.6,661.0,634.84,514.57
2018,2,22,11,15,875.5,114.0,4.4,10.75,691.0,700.02,567.25
2018,2,22,11,30,920.0,102.0,4.5,10.9,721.0,759.96,615.43
2018,2,22,11,45,930.5,100.0,4.65,11.05,733.5,810.99,654.64
2018,2,22,12,0,941.0,98.0,4.8,11.2,746.0,859.96,691.05
2018,2,22,12,15,940.0,98.0,4.9,11.2,746.5,899.1,720.17
2018,2,22,12,30,939.0,98.0,5.0,11.2,747.0,934.89,746.92
2018,2,22,12,45,935.0,98.5,5.15,11.2,739.0,965.05,770.01
2018,2,22,13,0,931.0,99.0,5.3,11.2,731.0,991.47,790.56
2018,2,22,13,15,880.0,113.5,5.4,11.1,700.5,997.25,796.23
2018,2,22,13,30,829.0,128.0,5.5,11.0,670.0,985.07,789.09
2018,2,22,13,45,746.0,147.5,5.6,10.95,623.0,950.03,765.15
2018,2,22,14,0,663.0,167.0,5.7,10.9,576.0,900.8,730.52
2018,2,22,14,15,542.0,177.5,5.75,10.75,501.0,787.63,646.68
2018,2,22,14,30,421.0,188.0,5.8,10.6,426.0,682.2,564.81
2018,2,22,14,45,250.0,196.5,5.8,10.45,335.5,495.12,414.06
2018,2,22,15,0,79.0,205.0,5.8,10.3,245.0,287.92,240.48
2018,2,22,15,15,93.0,188.5,5.8,10.3,231.5,286.6,241.13
2018,2,22,15,30,107.0,172.0,5.8,10.3,218.0,306.64,259.04
2018,2,22,15,45,118.0,149.0,5.7,9.85,194.5,291.0,247.65
2018,2,22,16,0,129.0,126.0,5.6,9.4,171.0,273.88,234.83
2018,2,22,16,15,137.5,112.0,5.4,9.05,153.5,266.01,229.08
2018,2,22,16,30,146.0,98.0,5.2,8.7,136.0,257.63,222.36
2018,2,22,16,45,119.0,80.0,4.95,8.4,107.0,211.13,181.11
2018,2,22,17,0,92.0,62.0,4.7,8.1,78.0,165.93,140.06
2018,2,22,17,15,59.0,43.5,4.6,7.85,52.5,116.19,93.93
2018,2,22,17,30,26.0,25.0,4.5,7.6,27.0,61.29,34.95
2018,2,22,17,45,18.0,13.5,4.35,7.35,14.5,23.35,0.0
2018,2,22,18,0,10.0,2.0,4.2,7.1,2.0,0.0,0.0
2018,2,22,18,15,5.0,1.0,4.25,7.0,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.3,6.7,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.3,6.65,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.3,6.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.35,6.55,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.35,6.4,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.3,6.3,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.25,6.25,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.2,6.2,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,4.05,6.05,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.75,5.75,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.5,5.45,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,3.1,4.95,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.9,4.65,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.65,4.3,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.4,3.85,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.25,3.45,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.2,3.15,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.1,2.35,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.1,2.05,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.1,1.9,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.1,1.8,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.15,1.75,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.2,1.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,2,23,6,45,110.0,10.5,2.55,3.25,15.5,8.26,0.0
2018,2,23,7,0,220.0,21.0,2.7,3.8,31.0,17.52,0.0
2018,2,23,7,15,378.5,30.5,2.9,4.3,74.5,25.43,16.12
2018,2,23,7,30,537.0,40.0,3.1,4.8,118.0,33.68,24.85
2018,2,23,7,45,619.5,46.0,3.35,5.3,169.5,42.14,33.03
2018,2,23,8,0,702.0,52.0,3.6,5.8,221.0,47.84,38.45
2018,2,23,8,15,752.5,56.5,3.7,6.2,274.0,52.05,42.34
2018,2,23,8,30,803.0,61.0,3.8,6.6,327.0,56.31,46.13
2018,2,23,8,45,836.5,64.0,3.9,7.0,377.5,91.09,53.27
2018,2,23,9,0,870.0,67.0,4.0,7.4,428.0,155.46,91.01
2018,2,23,9,15,894.5,69.0,4.1,7.7,474.5,224.76,147.03
2018,2,23,9,30,919.0,71.0,4.2,8.0,521.0,292.46,207.78
2018,2,23,9,45,936.5,72.0,4.25,8.35,561.5,359.26,269.85
2018,2,23,10,0,954.0,73.0,4.3,8.7,602.0,426.97,332.28
2018,2,23,10,15,965.0,75.0,4.3,8.95,636.0,493.4,392.39
2018,2,23,10,30,976.0,77.0,4.3,9.2,670.0,559.44,450.31
2018,2,23,10,45,984.0,78.0,4.35,9.4,696.5,622.21,504.07
2018,2,23,11,0,992.0,79.0,4.4,9.6,723.0,683.64,555.16
2018,2,23,11,15,996.5,79.5,4.4,9.8,741.0,740.68,601.17
2018,2,23,11,30,1001.0,80.0,4.4,10.0,759.0,795.47,644.23
2018,2,23,11,45,1003.5,80.5,4.45,10.2,769.0,846.27,681.33
2018,2,23,12,0,1006.0,81.0,4.5,10.4,779.0,894.19,715.86
2018,2,23,12,15,1003.5,83.0,4.5,10.5,780.0,936.47,745.96
2018,2,23,12,30,1001.0,85.0,4.5,10.6,781.0,975.15,773.34
2018,2,23,12,45,994.5,86.5,4.55,10.7,772.0,1005.93,795.5
2018,2,23,13,0,988.0,88.0,4.6,10.8,763.0,1032.63,814.87
2018,2,23,13,15,984.0,87.0,4.55,10.85,747.0,1054.7,830.27
2018,2,23,13,30,980.0,86.0,4.5,10.9,731.0,1072.61,842.86
2018,2,23,13,45,972.5,85.0,4.5,10.95,707.0,1082.84,850.77
2018,2,23,14,0,965.0,84.0,4.5,11.0,683.0,1088.76,855.93
2018,2,23,14,15,954.0,82.0,4.45,10.95,650.5,1085.61,854.73
2018,2,23,14,30,943.0,80.0,4.4,10.9,618.0,1078.19,850.81
2018,2,23,14,45,928.0,78.5,4.35,10.85,579.5,1063.21,841.76
2018,2,23,15,0,913.0,77.0,4.3,10.8,541.0,1044.33,830.13
2018,2,23,15,15,892.5,74.0,4.3,10.8,496.5,1014.2,810.88
2018,2,23,15,30,872.0,71.0,4.3,10.8,452.0,992.34,797.56
2018,2,23,15,45,841.5,68.5,4.0,10.35,403.0,946.05,765.12
2018,2,23,16,0,811.0,66.0,3.7,9.9,354.0,897.2,730.66
2018,2,23,16,15,765.5,61.5,3.3,9.15,301.5,829.58,681.16
2018,2,23,16,30,720.0,57.0,2.9,8.4,249.0,760.99,629.04
2018,2,23,16,45,649.5,51.0,2.5,7.65,197.0,668.32,555.57
2018,2,23,17,0,579.0,45.0,2.1,6.9,145.0,587.96,487.92
2018,2,23,17,15,457.0,36.5,2.05,6.5,99.0,457.95,376.48
2018,2,23,17,30,335.0,28.0,2.0,6.1,53.0,326.63,221.54
2018,2,23,17,45,179.0,15.5,1.95,5.65,27.5,138.7,0.0
2018,2,23,18,0,23.0,3.0,1.9,5.2,2.0,0.0,0.0
2018,2,23,18,15,11.5,1.5,1.9,5.0,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.85,4.3,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.8,4.05,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.6,3.15,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,24,6,45,109.5,11.5,0.95,4.85,17.0,9.05,0.0
2018,2,24,7,0,219.0,23.0,0.9,5.3,34.0,19.21,0.0
2018,2,24,7,15,364.5,33.5,0.95,5.95,77.0,27.86,18.39
2018,2,24,7,30,510.0,44.0,1.0,6.6,120.0,36.75,27.54
2018,2,24,7,45,588.5,51.0,1.05,7.25,170.5,42.52,33.2
2018,2,24,8,0,667.0,58.0,1.1,7.9,221.0,48.4,38.7
2018,2,24,8,15,715.0,63.0,1.2,8.55,272.5,56.84,46.33
2018,2,24,8,30,763.0,68.0,1.3,9.2,324.0,61.23,50.12
2018,2,24,8,45,796.0,71.5,1.35,9.85,373.5,94.71,56.78
2018,2,24,9,0,829.0,75.0,1.4,10.5,423.0,156.95,92.6
2018,2,24,9,15,851.0,78.5,1.5,10.9,468.0,221.21,143.27
2018,2,24,9,30,873.0,82.0,1.6,11.3,513.0,287.77,201.28
2018,2,24,9,45,887.5,84.0,1.75,11.75,551.5,352.74,259.79
2018,2,24,10,0,902.0,86.0,1.9,12.2,590.0,418.97,318.75
2018,2,24,10,15,912.0,88.0,2.1,12.5,622.5,482.16,374.34
2018,2,24,10,30,922.0,90.0,2.3,12.8,655.0,544.9,428.0
2018,2,24,10,45,928.5,92.0,2.5,13.1,680.0,605.02,478.07
2018,2,24,11,0,935.0,94.0,2.7,13.4,705.0,663.79,525.66
2018,2,24,11,15,937.5,95.0,2.9,13.55,721.5,717.38,568.5
2018,2,24,11,30,940.0,96.0,3.1,13.7,738.0,768.7,608.72
2018,2,24,11,45,940.0,97.0,3.35,13.85,746.0,815.65,643.89
2018,2,24,12,0,940.0,98.0,3.6,14.0,754.0,859.7,676.04
2018,2,24,12,15,939.0,98.0,3.8,14.0,754.5,898.81,704.7
2018,2,24,12,30,938.0,98.0,4.0,14.0,755.0,934.57,731.05
2018,2,24,12,45,935.0,97.5,4.15,13.95,746.5,964.51,753.2
2018,2,24,13,0,932.0,97.0,4.3,13.9,738.0,990.71,773.0
2018,2,24,13,15,926.0,96.5,4.45,13.75,722.0,1010.22,789.0
2018,2,24,13,30,920.0,96.0,4.6,13.6,706.0,1025.72,802.44
2018,2,24,13,45,910.5,95.0,4.7,13.4,681.5,1033.13,810.1
2018,2,24,14,0,901.0,94.0,4.8,13.2,657.0,1036.43,815.12
2018,2,24,14,15,890.0,92.0,4.8,12.9,626.0,1032.94,814.95
2018,2,24,14,30,879.0,90.0,4.8,12.6,595.0,1038.44,821.45
2018,2,24,14,45,864.5,87.5,4.85,12.3,558.0,1022.71,813.35
2018,2,24,15,0,850.0,85.0,4.9,12.0,521.0,1003.13,802.68
2018,2,24,15,15,828.0,82.5,4.9,12.0,478.0,972.33,782.46
2018,2,24,15,30,806.0,80.0,4.9,12.0,435.0,938.25,759.73
2018,2,24,15,45,634.0,97.0,4.75,11.35,357.5,786.6,648.42
2018,2,24,16,0,462.0,114.0,4.6,10.7,280.0,621.45,522.39
2018,2,24,16,15,370.5,106.0,4.3,10.25,226.5,517.08,439.25
2018,2,24,16,30,279.0,98.0,4.0,9.8,173.0,395.41,338.55
2018,2,24,16,45,229.0,81.0,3.7,9.4,134.0,324.7,278.24
2018,2,24,17,0,179.0,64.0,3.4,9.0,95.0,256.72,218.14
2018,2,24,17,15,123.0,46.0,3.25,8.8,64.0,185.33,153.16
2018,2,24,17,30,67.0,28.0,3.1,8.6,33.0,112.23,76.54
2018,2,24,17,45,38.5,14.5,2.95,8.35,17.0,38.59,0.0
2018,2,24,18,0,10.0,1.0,2.8,8.1,1.0,0.0,0.0
2018,2,24,18,15,5.0,0.5,2.75,8.0,0.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.7,7.45,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.6,3.55,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.6,3.45,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.65,3.95,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,25,6,45,46.0,10.5,1.7,5.25,13.0,8.26,0.0
2018,2,25,7,0,92.0,21.0,1.7,5.9,26.0,15.85,0.0
2018,2,25,7,15,264.0,34.0,1.75,6.5,70.0,27.77,18.46
2018,2,25,7,30,436.0,47.0,1.8,7.1,114.0,38.68,29.25
2018,2,25,7,45,559.0,51.5,1.9,7.7,170.0,42.62,33.23
2018,2,25,8,0,682.0,56.0,2.0,8.3,226.0,50.93,40.93
2018,2,25,8,15,731.0,60.5,2.2,9.05,278.0,54.99,44.54
2018,2,25,8,30,780.0,65.0,2.4,9.8,330.0,59.1,48.06
2018,2,25,8,45,812.0,68.0,2.6,10.6,379.5,92.65,54.53
2018,2,25,9,0,844.0,71.0,2.8,11.4,429.0,155.42,90.55
2018,2,25,9,15,867.5,74.0,2.85,11.9,475.0,220.48,141.93
2018,2,25,9,30,891.0,77.0,2.9,12.4,521.0,290.55,203.05
2018,2,25,9,45,908.5,78.5,2.9,12.9,561.5,356.26,262.31
2018,2,25,10,0,926.0,80.0,2.9,13.4,602.0,422.91,321.76
2018,2,25,10,15,937.5,81.0,2.9,13.75,635.0,487.21,378.12
2018,2,25,10,30,949.0,82.0,2.9,14.1,668.0,551.16,432.34
2018,2,25,10,45,957.0,83.5,2.85,14.4,694.5,613.03,482.99
2018,2,25,11,0,965.0,85.0,2.8,14.7,721.0,673.64,530.87
2018,2,25,11,15,969.5,86.0,2.85,14.9,738.5,729.94,574.67
2018,2,25,11,30,974.0,87.0,2.9,15.1,756.0,784.08,615.72
2018,2,25,11,45,976.5,87.5,2.95,15.35,766.0,833.81,650.67
2018,2,25,12,0,979.0,88.0,3.0,15.6,776.0,880.72,682.9
2018,2,25,12,15,978.0,88.5,3.05,15.7,776.5,921.7,711.15
2018,2,25,12,30,977.0,89.0,3.1,15.8,777.0,959.22,736.95
2018,2,25,12,45,973.0,89.5,3.15,15.85,769.0,990.42,758.54
2018,2,25,13,0,969.0,90.0,3.2,15.9,761.0,1017.72,777.58
2018,2,25,13,15,964.0,89.5,3.2,15.9,745.0,1038.94,792.34
2018,2,25,13,30,959.0,89.0,3.2,15.9,729.0,1056.05,804.51
2018,2,25,13,45,950.5,88.0,3.2,15.85,704.5,1064.93,811.48
2018,2,25,14,0,942.0,87.0,3.2,15.8,680.0,1069.55,815.85
2018,2,25,14,15,930.5,85.5,3.2,15.7,648.0,1066.31,815.31
2018,2,25,14,30,919.0,84.0,3.2,15.6,616.0,1058.91,812.22
2018,2,25,14,45,903.0,82.5,3.2,15.45,577.5,1042.89,803.6
2018,2,25,15,0,887.0,81.0,3.2,15.3,539.0,1035.58,801.16
2018,2,25,15,15,866.0,78.0,3.2,15.3,495.0,1004.77,782.01
2018,2,25,15,30,845.0,75.0,3.2,15.3,451.0,970.55,760.51
2018,2,25,15,45,815.0,72.0,3.0,14.55,402.5,924.39,730.72
2018,2,25,16,0,785.0,69.0,2.8,13.8,354.0,875.74,698.46
2018,2,25,16,15,741.5,64.5,2.6,12.9,302.5,810.46,653.25
2018,2,25,16,30,698.0,60.0,2.4,12.0,251.0,744.13,605.39
2018,2,25,16,45,629.0,54.0,2.15,11.05,199.5,662.39,542.89
2018,2,25,17,0,560.0,48.0,1.9,10.1,148.0,574.99,472.35
2018,2,25,17,15,441.0,39.0,1.9,9.6,102.0,447.16,365.45
2018,2,25,17,30,322.0,30.0,1.9,9.1,56.0,322.41,233.91
2018,2,25,17,45,172.0,17.0,1.9,8.55,29.5,134.66,0.0
2018,2,25,18,0,22.0,4.0,1.9,8.0,3.0,0.0,0.0
2018,2,25,18,15,11.0,2.0,1.9,7.75,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,26,6,45,0.0,3.5,1.7,7.25,3.5,2.75,0.0
2018,2,26,7,0,0.0,7.0,1.8,7.5,7.0,5.3,0.0
2018,2,26,7,15,0.0,14.0,1.9,7.65,14.0,10.63,3.62
2018,2,26,7,30,0.0,21.0,2.0,7.8,21.0,15.97,8.79
2018,2,26,7,45,0.0,29.0,2.1,7.95,29.0,22.1,14.56
2018,2,26,8,0,0.0,37.0,2.2,8.1,37.0,28.23,20.27
2018,2,26,8,15,0.0,33.5,2.3,8.15,33.5,25.55,17.82
2018,2,26,8,30,0.0,30.0,2.4,8.2,30.0,22.87,15.34
2018,2,26,8,45,0.0,49.0,2.5,8.3,49.0,37.48,27.16
2018,2,26,9,0,0.0,68.0,2.6,8.4,68.0,52.16,39.79
2018,2,26,9,15,0.0,86.5,2.65,8.4,86.5,66.38,51.91
2018,2,26,9,30,0.0,105.0,2.7,8.4,105.0,80.35,63.7
2018,2,26,9,45,0.0,113.5,2.8,8.45,113.5,87.01,69.17
2018,2,26,10,0,0.0,122.0,2.9,8.5,122.0,93.73,74.68
2018,2,26,10,15,0.5,139.0,2.95,8.5,139.5,107.3,85.97
2018,2,26,10,30,1.0,156.0,3.0,8.5,157.0,121.17,97.45
2018,2,26,10,45,1.0,145.0,3.05,8.5,146.0,112.99,90.42
2018,2,26,11,0,1.0,134.0,3.1,8.5,135.0,104.62,83.28
2018,2,26,11,15,0.5,132.5,3.2,8.55,133.0,103.35,82.11
2018,2,26,11,30,0.0,131.0,3.3,8.6,131.0,102.0,80.88
2018,2,26,11,45,1.5,152.0,3.4,8.7,153.0,120.34,96.21
2018,2,26,12,0,3.0,173.0,3.5,8.8,175.0,139.27,111.93
2018,2,26,12,15,3.0,160.0,3.6,8.85,162.0,128.94,103.29
2018,2,26,12,30,3.0,147.0,3.7,8.9,149.0,118.51,94.62
2018,2,26,12,45,1.5,114.5,3.8,8.95,115.5,90.56,71.19
2018,2,26,13,0,0.0,82.0,3.9,9.0,82.0,63.24,48.15
2018,2,26,13,15,1.0,108.5,3.95,9.1,109.0,85.36,66.9
2018,2,26,13,30,2.0,135.0,4.0,9.2,136.0,108.71,86.6
2018,2,26,13,45,4.0,136.0,4.1,9.25,138.5,111.89,89.45
2018,2,26,14,0,6.0,137.0,4.2,9.3,141.0,115.2,92.47
2018,2,26,14,15,14.0,134.5,4.25,9.2,143.0,121.67,98.54
2018,2,26,14,30,22.0,132.0,4.3,9.1,145.0,140.3,114.91
2018,2,26,14,45,14.5,129.0,4.35,9.05,137.5,118.56,96.44
2018,2,26,15,0,7.0,126.0,4.4,9.0,130.0,109.0,88.22
2018,2,26,15,15,61.0,131.0,4.4,9.0,159.0,183.21,154.11
2018,2,26,15,30,115.0,136.0,4.4,9.0,188.0,265.4,225.76
2018,2,26,15,45,224.5,134.0,4.25,8.65,221.5,394.82,337.64
2018,2,26,16,0,334.0,132.0,4.1,8.3,255.0,497.55,425.3
2018,2,26,16,15,257.5,107.5,3.8,7.95,194.0,388.93,334.79
2018,2,26,16,30,181.0,83.0,3.5,7.6,133.0,282.33,244.24
2018,2,26,16,45,320.0,69.0,3.2,7.3,136.0,405.11,349.77
2018,2,26,17,0,459.0,55.0,2.9,7.0,139.0,498.0,422.3
2018,2,26,17,15,354.0,44.5,2.7,6.75,97.0,382.42,320.38
2018,2,26,17,30,249.0,34.0,2.5,6.5,55.0,279.39,210.57
2018,2,26,17,45,133.5,19.0,2.35,6.25,29.5,108.98,0.0
2018,2,26,18,0,18.0,4.0,2.2,6.0,4.0,0.0,0.0
2018,2,26,18,15,9.0,2.0,2.15,5.9,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,27,6,45,0.0,2.0,1.95,4.5,2.0,1.57,0.0
2018,2,27,7,0,0.0,4.0,2.1,4.9,4.0,3.02,0.0
2018,2,27,7,15,0.0,8.0,2.2,5.2,8.0,6.06,0.0
2018,2,27,7,30,0.0,12.0,2.3,5.5,12.0,9.1,2.65
2018,2,27,7,45,0.0,21.0,2.45,5.8,21.0,15.97,9.08
2018,2,27,8,0,0.0,30.0,2.6,6.1,30.0,22.86,15.5
2018,2,27,8,15,13.0,71.5,2.6,6.5,76.0,54.34,44.41
2018,2,27,8,30,26.0,113.0,2.6,6.9,122.0,81.11,68.6
2018,2,27,8,45,184.0,136.5,2.6,7.25,215.0,102.85,79.41
2018,2,27,9,0,342.0,160.0,2.6,7.6,308.0,153.92,112.2
2018,2,27,9,15,545.0,135.0,2.6,8.05,399.0,201.94,142.5
2018,2,27,9,30,748.0,110.0,2.6,8.5,490.0,276.39,199.37
2018,2,27,9,45,768.0,113.5,2.6,8.95,529.5,337.77,254.63
2018,2,27,10,0,788.0,117.0,2.6,9.4,569.0,402.69,312.29
2018,2,27,10,15,864.5,100.0,2.6,9.75,621.0,473.12,372.58
2018,2,27,10,30,941.0,83.0,2.6,10.1,673.0,548.56,435.71
2018,2,27,10,45,951.5,83.5,2.65,10.5,700.0,610.49,487.05
2018,2,27,11,0,962.0,84.0,2.7,10.9,727.0,671.4,535.95
2018,2,27,11,15,968.5,84.5,2.75,11.15,745.5,728.38,580.72
2018,2,27,11,30,975.0,85.0,2.8,11.4,764.0,783.37,622.8
2018,2,27,11,45,978.5,85.5,2.85,11.65,774.5,833.87,658.64
2018,2,27,12,0,982.0,86.0,2.9,11.9,785.0,881.63,691.85
2018,2,27,12,15,983.0,86.0,2.95,12.05,786.5,923.82,721.14
2018,2,27,12,30,984.0,86.0,3.0,12.2,788.0,962.65,748.0
2018,2,27,12,45,982.5,86.0,3.05,12.3,781.0,995.7,770.96
2018,2,27,13,0,981.0,86.0,3.1,12.4,774.0,1024.93,791.36
2018,2,27,13,15,977.0,85.0,3.1,12.45,758.0,1046.7,806.45
2018,2,27,13,30,973.0,84.0,3.1,12.5,742.0,1064.31,818.91
2018,2,27,13,45,966.5,83.0,3.1,12.55,718.0,1075.23,827.01
2018,2,27,14,0,960.0,82.0,3.1,12.6,694.0,1081.88,832.48
2018,2,27,14,15,949.0,81.0,3.05,12.5,662.5,1079.71,832.16
2018,2,27,14,30,938.0,80.0,3.0,12.4,631.0,1073.32,829.25
2018,2,27,14,45,922.5,79.0,3.0,12.35,592.5,1058.25,820.96
2018,2,27,15,0,907.0,78.0,3.0,12.3,554.0,1039.3,810.2
2018,2,27,15,15,887.0,75.5,3.0,12.3,509.5,1010.17,792.26
2018,2,27,15,30,867.0,73.0,3.0,12.3,465.0,989.42,780.2
2018,2,27,15,45,838.5,70.0,2.75,11.85,416.0,944.29,749.61
2018,2,27,16,0,810.0,67.0,2.5,11.4,367.0,896.57,716.75
2018,2,27,16,15,769.0,62.5,2.25,10.65,315.0,833.03,672.12
2018,2,27,16,30,728.0,58.0,2.0,9.9,263.0,768.35,624.98
2018,2,27,16,45,664.0,52.0,1.75,9.15,210.5,681.14,558.34
2018,2,27,17,0,600.0,46.0,1.5,8.4,158.0,604.74,496.42
2018,2,27,17,15,486.0,38.5,1.5,7.95,110.5,481.57,394.43
2018,2,27,17,30,372.0,31.0,1.5,7.5,63.0,365.28,277.41
2018,2,27,17,45,211.0,19.0,1.55,7.1,34.5,163.38,0.0
2018,2,27,18,0,50.0,7.0,1.6,6.7,6.0,0.0,0.0
2018,2,27,18,15,25.0,3.5,1.55,6.6,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.95,4.4,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,28,6,15,9.5,1.5,0.9,4.9,1.0,0.0,0.0
2018,2,28,6,30,19.0,3.0,0.9,5.3,2.0,0.0,0.0
2018,2,28,6,45,155.5,14.5,0.9,5.7,24.0,11.41,0.0
2018,2,28,7,0,292.0,26.0,0.9,6.1,46.0,21.68,8.4
2018,2,28,7,15,422.5,35.0,1.0,6.7,91.0,29.15,20.15
2018,2,28,7,30,553.0,44.0,1.1,7.3,136.0,36.87,27.8
2018,2,28,7,45,610.5,50.5,1.2,7.95,184.5,42.21,32.94
2018,2,28,8,0,668.0,57.0,1.3,8.6,233.0,51.53,41.48
2018,2,28,8,15,723.0,60.5,1.3,9.15,286.5,54.84,44.4
2018,2,28,8,30,778.0,64.0,1.3,9.7,340.0,58.27,47.31
2018,2,28,8,45,750.0,77.5,1.25,10.25,374.0,96.59,59.44
2018,2,28,9,0,722.0,91.0,1.2,10.8,408.0,152.23,92.89
2018,2,28,9,15,783.5,87.5,1.25,11.25,463.0,216.07,141.41
2018,2,28,9,30,845.0,84.0,1.3,11.7,518.0,282.59,197.21
2018,2,28,9,45,689.0,137.0,1.35,12.1,508.0,332.05,247.37
2018,2,28,10,0,533.0,190.0,1.4,12.5,498.0,359.85,277.24
2018,2,28,10,15,436.0,231.0,1.55,12.8,492.0,388.58,304.28
2018,2,28,10,30,339.0,272.0,1.7,13.1,486.0,399.22,315.18
2018,2,28,10,45,400.0,265.5,1.8,13.35,527.5,453.25,358.47
2018,2,28,11,0,461.0,259.0,1.9,13.6,569.0,523.17,412.97
2018,2,28,11,15,565.5,227.0,2.0,13.8,617.0,595.85,469.61
2018,2,28,11,30,670.0,195.0,2.1,14.0,665.0,681.71,535.05
2018,2,28,11,45,600.5,225.0,2.15,14.15,650.5,687.74,538.78
2018,2,28,12,0,531.0,255.0,2.2,14.3,636.0,692.91,541.87
2018,2,28,12,15,511.0,263.0,2.3,14.35,630.0,711.71,556.17
2018,2,28,12,30,491.0,271.0,2.4,14.4,624.0,727.2,567.82
2018,2,28,12,45,524.5,255.5,2.45,14.45,629.0,765.05,596.61
2018,2,28,13,0,558.0,240.0,2.5,14.5,634.0,801.88,624.39
2018,2,28,13,15,663.5,194.5,2.5,14.45,653.0,884.37,685.27
2018,2,28,13,30,769.0,149.0,2.5,14.4,672.0,958.03,736.33
2018,2,28,13,45,782.5,138.0,2.55,14.35,655.0,975.64,749.17
2018,2,28,14,0,796.0,127.0,2.6,14.3,638.0,981.91,755.01
2018,2,28,14,15,736.0,136.5,2.6,14.2,592.0,949.74,734.32
2018,2,28,14,30,676.0,146.0,2.6,14.1,546.0,905.27,705.31
2018,2,28,14,45,676.5,136.0,2.6,13.95,515.0,896.62,701.61
2018,2,28,15,0,677.0,126.0,2.6,13.8,484.0,884.49,695.22
2018,2,28,15,15,534.0,146.5,2.6,13.8,414.5,748.8,598.94
2018,2,28,15,30,391.0,167.0,2.6,13.8,345.0,626.82,508.22
2018,2,28,15,45,327.5,156.5,2.5,13.25,295.0,524.7,432.0
2018,2,28,16,0,264.0,146.0,2.4,12.7,245.0,448.46,372.87
2018,2,28,16,15,222.0,123.5,2.2,12.15,198.5,377.36,316.6
2018,2,28,16,30,180.0,101.0,2.0,11.6,152.0,306.97,259.18
2018,2,28,16,45,155.0,83.0,1.75,11.1,121.0,259.55,219.37
2018,2,28,17,0,130.0,65.0,1.5,10.6,90.0,213.02,178.88
2018,2,28,17,15,109.5,47.5,1.45,10.25,64.0,172.04,141.79
2018,2,28,17,30,89.0,30.0,1.4,9.9,38.0,131.69,99.72
2018,2,28,17,45,53.5,17.0,1.3,9.6,21.0,50.96,0.0
2018,2,28,18,0,18.0,4.0,1.2,9.3,4.0,0.0,0.0
2018,2,28,18,15,9.0,2.0,1.2,9.3,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,4.2,10.55,2.0,1.57,0.0
2018,3,1,7,0,0.0,4.0,4.3,10.7,4.0,3.02,0.0
2018,3,1,7,15,9.0,9.0,4.5,10.85,10.5,7.38,0.79
2018,3,1,7,30,18.0,14.0,4.7,11.0,17.0,11.38,4.55
2018,3,1,7,45,9.0,16.0,4.85,11.15,17.5,12.64,5.79
2018,3,1,8,0,0.0,18.0,5.0,11.3,18.0,13.68,6.77
2018,3,1,8,15,0.0,22.5,5.25,11.45,22.5,17.12,9.88
2018,3,1,8,30,0.0,27.0,5.5,11.6,27.0,20.58,12.97
2018,3,1,8,45,0.0,38.0,5.7,11.7,38.0,29.02,19.42
2018,3,1,9,0,0.0,49.0,5.9,11.8,49.0,37.5,26.61
2018,3,1,9,15,0.0,72.5,6.0,11.85,72.5,55.67,42.02
2018,3,1,9,30,0.0,96.0,6.1,11.9,96.0,73.68,57.15
2018,3,1,9,45,0.5,93.5,6.2,11.95,94.0,72.09,55.61
2018,3,1,10,0,1.0,91.0,6.3,12.0,92.0,70.47,54.09
2018,3,1,10,15,6.0,122.0,6.4,12.05,126.0,96.59,75.87
2018,3,1,10,30,11.0,153.0,6.5,12.1,160.0,123.71,98.38
2018,3,1,10,45,8.5,156.0,6.55,12.15,161.5,125.71,99.92
2018,3,1,11,0,6.0,159.0,6.6,12.2,163.0,127.42,101.19
2018,3,1,11,15,34.5,216.0,6.65,12.2,240.0,201.32,162.64
2018,3,1,11,30,63.0,273.0,6.7,12.2,317.0,275.55,223.71
2018,3,1,11,45,41.5,251.0,6.7,12.2,280.0,245.14,198.46
2018,3,1,12,0,20.0,229.0,6.7,12.2,243.0,199.81,160.9
2018,3,1,12,15,13.0,208.0,6.65,12.25,217.0,177.62,142.52
2018,3,1,12,30,6.0,187.0,6.6,12.3,191.0,154.68,123.43
2018,3,1,12,45,6.0,166.0,6.55,12.35,170.0,137.49,109.31
2018,3,1,13,0,6.0,145.0,6.5,12.4,149.0,120.23,95.11
2018,3,1,13,15,8.5,157.0,6.4,12.4,163.0,133.3,106.14
2018,3,1,13,30,11.0,169.0,6.3,12.4,177.0,146.84,117.55
2018,3,1,13,45,10.0,156.0,6.2,12.4,163.0,135.14,107.97
2018,3,1,14,0,9.0,143.0,6.1,12.4,149.0,123.31,98.28
2018,3,1,14,15,7.5,131.5,6.05,12.4,136.5,112.2,89.14
2018,3,1,14,30,6.0,120.0,6.0,12.4,124.0,101.01,79.9
2018,3,1,14,45,5.5,109.5,5.9,12.4,113.0,91.67,72.23
2018,3,1,15,0,5.0,99.0,5.8,12.4,102.0,82.3,64.51
2018,3,1,15,15,30.0,94.0,5.8,12.4,108.0,112.52,91.56
2018,3,1,15,30,55.0,89.0,5.8,12.4,114.0,148.64,123.52
2018,3,1,15,45,64.0,100.5,5.55,12.3,127.0,171.89,143.81
2018,3,1,16,0,73.0,112.0,5.3,12.2,140.0,196.87,165.5
2018,3,1,16,15,71.0,101.5,5.2,12.1,125.5,184.03,154.93
2018,3,1,16,30,69.0,91.0,5.1,12.0,111.0,171.48,144.35
2018,3,1,16,45,69.5,80.0,5.0,11.9,97.0,161.02,135.2
2018,3,1,17,0,70.0,69.0,4.9,11.8,83.0,151.72,126.34
2018,3,1,17,15,46.0,49.5,4.8,11.8,57.5,108.25,87.07
2018,3,1,17,30,22.0,30.0,4.7,11.8,32.0,51.44,35.8
2018,3,1,17,45,13.0,16.5,4.55,11.75,17.5,26.9,0.0
2018,3,1,18,0,4.0,3.0,4.4,11.7,3.0,2.36,0.0
2018,3,1,18,15,2.0,1.5,4.35,11.65,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,2,6,45,0.0,4.0,1.5,8.5,4.0,3.15,0.0
2018,3,2,7,0,0.0,8.0,1.6,8.7,8.0,6.06,0.0
2018,3,2,7,15,0.0,15.0,1.8,8.85,15.0,11.39,4.44
2018,3,2,7,30,0.0,22.0,2.0,9.0,22.0,16.74,9.5
2018,3,2,7,45,0.0,32.0,2.15,9.1,32.0,24.4,16.63
2018,3,2,8,0,0.0,42.0,2.3,9.2,42.0,32.08,23.7
2018,3,2,8,15,0.0,47.0,2.45,9.35,47.0,35.93,27.18
2018,3,2,8,30,0.0,52.0,2.6,9.5,52.0,39.79,30.59
2018,3,2,8,45,1.0,74.0,2.8,9.65,74.5,56.86,43.68
2018,3,2,9,0,2.0,96.0,3.0,9.8,97.0,73.34,57.58
2018,3,2,9,15,4.0,121.5,3.15,9.95,123.5,92.76,73.78
2018,3,2,9,30,6.0,147.0,3.3,10.1,150.0,112.77,90.36
2018,3,2,9,45,6.0,162.5,3.45,10.25,166.0,125.45,100.74
2018,3,2,10,0,6.0,178.0,3.6,10.4,182.0,138.34,111.25
2018,3,2,10,15,34.0,221.5,3.75,10.55,243.5,188.85,152.6
2018,3,2,10,30,62.0,265.0,3.9,10.7,305.0,242.11,196.0
2018,3,2,10,45,184.5,284.5,4.0,10.85,409.5,341.2,276.64
2018,3,2,11,0,307.0,304.0,4.1,11.0,514.0,457.51,370.05
2018,3,2,11,15,261.0,312.0,4.2,11.05,493.5,457.26,369.85
2018,3,2,11,30,215.0,320.0,4.3,11.1,473.0,438.53,355.24
2018,3,2,11,45,132.5,313.0,4.35,11.15,407.5,385.21,311.98
2018,3,2,12,0,50.0,306.0,4.4,11.2,342.0,307.28,248.14
2018,3,2,12,15,36.0,283.5,4.45,11.25,309.5,279.4,225.67
2018,3,2,12,30,22.0,261.0,4.5,11.3,277.0,233.12,188.01
2018,3,2,12,45,18.0,243.5,4.55,11.3,256.5,215.86,174.07
2018,3,2,13,0,14.0,226.0,4.6,11.3,236.0,198.09,159.61
2018,3,2,13,15,55.5,262.0,4.6,11.3,300.5,293.19,238.65
2018,3,2,13,30,97.0,298.0,4.6,11.3,365.0,376.89,307.19
2018,3,2,13,45,70.5,274.0,4.6,11.25,322.0,329.9,269.01
2018,3,2,14,0,44.0,250.0,4.6,11.2,279.0,281.4,229.47
2018,3,2,14,15,51.5,240.5,4.6,11.1,272.5,282.63,231.48
2018,3,2,14,30,59.0,231.0,4.6,11.0,266.0,283.78,233.37
2018,3,2,14,45,64.0,221.0,4.55,10.9,257.0,281.7,232.54
2018,3,2,15,0,69.0,211.0,4.5,10.8,248.0,279.52,231.69
2018,3,2,15,15,37.5,164.5,4.5,10.8,184.5,196.14,162.14
2018,3,2,15,30,6.0,118.0,4.5,10.8,121.0,102.22,82.16
2018,3,2,15,45,13.5,108.0,4.3,10.45,113.5,101.37,82.27
2018,3,2,16,0,21.0,98.0,4.1,10.1,106.0,111.12,91.35
2018,3,2,16,15,37.5,95.5,3.8,9.85,107.5,126.53,105.59
2018,3,2,16,30,54.0,93.0,3.5,9.6,109.0,142.63,120.21
2018,3,2,16,45,27.0,65.5,3.25,9.35,73.5,86.31,70.55
2018,3,2,17,0,0.0,38.0,3.0,9.1,38.0,29.03,19.57
2018,3,2,17,15,0.0,26.5,2.9,8.95,26.5,20.2,11.66
2018,3,2,17,30,0.0,15.0,2.8,8.8,15.0,11.4,3.6
2018,3,2,17,45,0.0,8.5,2.7,8.6,8.5,6.45,0.0
2018,3,2,18,0,0.0,2.0,2.6,8.4,2.0,1.57,0.0
2018,3,2,18,15,0.0,1.0,2.65,8.4,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,3,6,15,6.0,1.5,1.3,6.05,1.5,0.0,0.0
2018,3,3,6,30,12.0,3.0,1.4,6.4,3.0,0.0,0.0
2018,3,3,6,45,127.5,18.5,1.45,6.7,28.5,14.56,0.0
2018,3,3,7,0,243.0,34.0,1.5,7.0,54.0,25.79,14.76
2018,3,3,7,15,366.0,44.5,1.55,7.2,99.0,36.59,27.0
2018,3,3,7,30,489.0,55.0,1.6,7.4,144.0,45.13,35.38
2018,3,3,7,45,566.0,61.5,1.65,7.65,195.5,50.22,40.32
2018,3,3,8,0,643.0,68.0,1.7,7.9,247.0,55.46,45.18
2018,3,3,8,15,692.5,73.0,1.65,8.1,299.5,59.33,48.63
2018,3,3,8,30,742.0,78.0,1.6,8.3,352.0,63.23,52.02
2018,3,3,8,45,726.0,90.0,1.6,8.5,388.0,99.48,62.77
2018,3,3,9,0,710.0,102.0,1.6,8.7,424.0,158.85,99.66
2018,3,3,9,15,660.0,124.0,1.6,8.95,446.0,217.53,149.25
2018,3,3,9,30,610.0,146.0,1.6,9.2,468.0,269.86,197.46
2018,3,3,9,45,584.0,166.0,1.6,9.45,492.5,317.82,241.55
2018,3,3,10,0,558.0,186.0,1.6,9.7,517.0,365.86,284.68
2018,3,3,10,15,516.0,189.5,1.7,9.85,508.0,390.48,308.65
2018,3,3,10,30,474.0,193.0,1.8,10.0,499.0,409.16,326.78
2018,3,3,10,45,281.5,239.5,1.9,10.2,423.0,365.28,293.98
2018,3,3,11,0,89.0,286.0,2.0,10.4,347.0,289.39,232.99
2018,3,3,11,15,246.0,282.5,2.1,10.45,457.0,420.97,339.53
2018,3,3,11,30,403.0,279.0,2.2,10.5,567.0,560.77,448.88
2018,3,3,11,45,340.5,284.5,2.3,10.6,530.0,530.28,425.04
2018,3,3,12,0,278.0,290.0,2.4,10.7,493.0,506.41,406.57
2018,3,3,12,15,153.5,254.0,2.5,10.7,366.0,366.68,296.87
2018,3,3,12,30,29.0,218.0,2.6,10.7,239.0,214.74,172.85
2018,3,3,12,45,37.5,237.0,2.7,10.65,264.0,243.48,196.95
2018,3,3,13,0,46.0,256.0,2.8,10.6,289.0,273.61,221.62
2018,3,3,13,15,112.5,252.5,2.85,10.55,331.0,359.36,292.73
2018,3,3,13,30,179.0,249.0,2.9,10.5,373.0,427.09,348.64
2018,3,3,13,45,209.0,245.0,2.95,10.4,385.0,483.15,393.51
2018,3,3,14,0,239.0,241.0,3.0,10.3,397.0,516.15,420.71
2018,3,3,14,15,316.0,231.5,3.0,10.15,428.0,590.23,480.95
2018,3,3,14,30,393.0,222.0,3.0,10.0,459.0,689.16,558.37
2018,3,3,14,45,473.0,194.0,3.0,9.85,462.0,742.88,602.0
2018,3,3,15,0,553.0,166.0,3.0,9.7,465.0,792.47,641.95
2018,3,3,15,15,478.0,165.5,3.0,9.7,409.0,714.02,583.8
2018,3,3,15,30,403.0,165.0,3.0,9.7,353.0,634.96,524.01
2018,3,3,15,45,432.0,143.0,2.95,9.35,326.0,632.29,525.67
2018,3,3,16,0,461.0,121.0,2.9,9.0,299.0,625.73,523.09
2018,3,3,16,15,460.0,103.5,2.65,8.65,260.5,592.99,498.18
2018,3,3,16,30,459.0,86.0,2.4,8.3,222.0,557.91,470.73
2018,3,3,16,45,394.5,75.0,2.2,7.95,176.0,474.91,403.46
2018,3,3,17,0,330.0,64.0,2.0,7.6,130.0,395.41,336.45
2018,3,3,17,15,254.0,49.5,1.9,7.3,91.5,306.0,257.87
2018,3,3,17,30,178.0,35.0,1.8,7.0,53.0,223.41,179.12
2018,3,3,17,45,104.0,21.0,1.65,6.7,30.0,127.18,0.0
2018,3,3,18,0,30.0,7.0,1.5,6.4,7.0,25.15,0.0
2018,3,3,18,15,15.0,3.5,1.5,6.25,3.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
