Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,12,30,933.0,129.0,3.6,18.7,956.0,939.72,711.5
2018,4,13,12,45,930.5,128.5,3.65,18.85,945.0,967.65,730.48
2018,4,13,13,0,928.0,128.0,3.7,19.0,934.0,991.82,746.98
2018,4,13,13,15,913.0,132.0,3.7,19.0,911.5,1004.58,755.97
2018,4,13,13,30,898.0,136.0,3.7,19.0,889.0,1013.1,762.32
2018,4,13,13,45,890.5,135.0,3.7,19.05,862.5,1019.92,767.58
2018,4,13,14,0,883.0,134.0,3.7,19.1,836.0,1037.86,780.49
2018,4,13,14,15,880.5,129.5,3.7,19.0,805.0,1037.69,781.75
2018,4,13,14,30,878.0,125.0,3.7,18.9,774.0,1033.38,780.54
2018,4,13,14,45,859.5,122.0,3.65,18.85,729.5,1010.84,766.66
2018,4,13,15,0,841.0,119.0,3.6,18.8,685.0,984.52,750.41
2018,4,13,15,15,828.0,116.5,3.6,18.8,642.5,960.56,736.05
2018,4,13,15,30,815.0,114.0,3.6,18.8,600.0,933.15,719.27
2018,4,13,15,45,792.0,108.5,3.5,18.4,548.5,889.89,691.74
2018,4,13,16,0,769.0,103.0,3.4,18.0,497.0,850.16,666.49
2018,4,13,16,15,738.5,96.5,3.1,17.6,442.5,794.57,628.22
2018,4,13,16,30,708.0,90.0,2.8,17.2,388.0,737.78,588.47
2018,4,13,16,45,672.0,84.5,2.5,16.8,336.0,677.01,544.82
2018,4,13,17,0,636.0,79.0,2.2,16.4,284.0,616.24,499.91
2018,4,13,17,15,576.5,71.0,2.05,15.55,231.0,535.99,439.44
2018,4,13,17,30,517.0,63.0,1.9,14.7,178.0,458.75,377.49
2018,4,13,17,45,421.0,52.5,1.7,13.9,129.5,359.58,294.53
2018,4,13,18,0,325.0,42.0,1.5,13.1,81.0,268.17,214.08
2018,4,13,18,15,196.0,27.5,1.5,12.7,47.5,161.02,92.65
2018,4,13,18,30,67.0,13.0,1.5,12.3,14.0,41.63,0.0
2018,4,13,18,45,33.5,6.5,1.55,11.95,7.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,5,15,7.0,1.0,1.15,9.95,1.0,0.0,0.0
2018,4,14,5,30,14.0,2.0,1.1,10.4,2.0,0.0,0.0
2018,4,14,5,45,132.0,16.5,1.1,10.8,26.5,12.98,0.0
2018,4,14,6,0,250.0,31.0,1.1,11.2,51.0,25.66,14.16
2018,4,14,6,15,367.5,41.5,1.2,11.9,96.0,34.09,24.27
2018,4,14,6,30,485.0,52.0,1.3,12.6,141.0,42.65,32.44
2018,4,14,6,45,557.5,59.5,1.45,13.25,193.5,48.53,37.93
2018,4,14,7,0,630.0,67.0,1.6,13.9,246.0,54.48,43.23
2018,4,14,7,15,677.5,72.5,1.7,14.5,301.0,58.65,46.78
2018,4,14,7,30,725.0,78.0,1.8,15.1,356.0,62.83,50.22
2018,4,14,7,45,757.5,82.0,1.85,15.7,410.0,71.05,57.11
2018,4,14,8,0,790.0,86.0,1.9,16.3,464.0,74.04,59.35
2018,4,14,8,15,814.0,89.5,1.95,16.85,515.5,76.45,61.08
2018,4,14,8,30,838.0,93.0,2.0,17.4,567.0,78.78,62.73
2018,4,14,8,45,856.0,96.0,2.0,17.95,615.0,125.78,72.53
2018,4,14,9,0,874.0,99.0,2.0,18.5,663.0,195.81,115.98
2018,4,14,9,15,888.0,100.5,2.0,18.9,705.5,258.56,164.77
2018,4,14,9,30,902.0,102.0,2.0,19.3,748.0,322.14,218.67
2018,4,14,9,45,912.5,103.0,2.0,19.7,784.5,384.79,272.89
2018,4,14,10,0,923.0,104.0,2.0,20.1,821.0,447.32,326.21
2018,4,14,10,15,930.0,105.5,1.95,20.45,850.5,508.27,376.76
2018,4,14,10,30,937.0,107.0,1.9,20.8,880.0,568.19,424.68
2018,4,14,10,45,942.5,107.5,1.9,21.15,902.0,625.21,468.97
2018,4,14,11,0,948.0,108.0,1.9,21.5,924.0,680.52,510.48
2018,4,14,11,15,951.0,108.5,1.8,21.7,938.0,732.23,547.68
2018,4,14,11,30,954.0,109.0,1.7,21.9,952.0,781.53,581.89
2018,4,14,11,45,955.0,109.5,1.65,22.15,958.0,826.72,611.96
2018,4,14,12,0,956.0,110.0,1.6,22.4,964.0,868.94,638.21
2018,4,14,12,15,954.5,110.0,1.55,22.5,961.0,905.48,660.79
2018,4,14,12,30,953.0,110.0,1.5,22.6,958.0,938.52,680.92
2018,4,14,12,45,949.5,110.0,1.45,22.7,946.5,966.12,697.45
2018,4,14,13,0,946.0,110.0,1.4,22.8,935.0,989.85,711.5
2018,4,14,13,15,942.0,108.5,1.45,22.8,915.5,1007.68,723.73
2018,4,14,13,30,938.0,107.0,1.5,22.8,896.0,1021.4,733.6
2018,4,14,13,45,932.0,106.0,1.55,22.8,869.5,1029.56,740.17
2018,4,14,14,0,926.0,105.0,1.6,22.8,843.0,1033.56,744.35
2018,4,14,14,15,918.0,102.5,1.65,22.65,809.0,1029.83,744.31
2018,4,14,14,30,910.0,100.0,1.7,22.5,775.0,1021.97,741.87
2018,4,14,14,45,898.5,97.5,1.8,22.35,734.5,1006.63,735.49
2018,4,14,15,0,887.0,95.0,1.9,22.2,694.0,987.44,726.68
2018,4,14,15,15,871.5,92.5,1.9,22.2,648.5,960.73,711.29
2018,4,14,15,30,856.0,90.0,1.9,22.2,603.0,942.1,701.31
2018,4,14,15,45,835.5,87.0,2.0,21.7,553.0,903.23,680.12
2018,4,14,16,0,815.0,84.0,2.1,21.2,503.0,861.69,656.74
2018,4,14,16,15,787.0,80.5,2.1,20.65,450.5,810.63,625.29
2018,4,14,16,30,759.0,77.0,2.1,20.1,398.0,758.0,591.91
2018,4,14,16,45,719.0,72.0,2.1,19.55,343.0,692.75,548.2
2018,4,14,17,0,679.0,67.0,2.1,19.0,288.0,632.53,506.55
2018,4,14,17,15,605.0,62.5,2.05,18.15,232.5,544.86,442.17
2018,4,14,17,30,531.0,58.0,2.0,17.3,177.0,461.38,376.47
2018,4,14,17,45,420.5,48.5,1.95,16.4,127.0,354.23,288.37
2018,4,14,18,0,310.0,39.0,1.9,15.5,77.0,256.77,204.15
2018,4,14,18,15,202.0,26.0,1.85,15.05,46.0,161.82,98.44
2018,4,14,18,30,94.0,13.0,1.8,14.6,15.0,54.05,0.0
2018,4,14,18,45,47.0,6.5,1.8,14.15,7.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,15,5,15,7.0,2.0,1.05,10.65,2.0,0.0,0.0
2018,4,15,5,30,14.0,4.0,1.0,10.8,4.0,0.0,0.0
2018,4,15,5,45,103.5,18.5,0.95,11.0,26.5,14.56,0.0
2018,4,15,6,0,193.0,33.0,0.9,11.2,49.0,24.91,14.23
2018,4,15,6,15,273.5,45.0,1.05,11.5,86.0,34.02,24.34
2018,4,15,6,30,354.0,57.0,1.2,11.8,123.0,43.12,33.01
2018,4,15,6,45,370.0,73.5,1.35,12.15,162.5,54.59,43.55
2018,4,15,7,0,386.0,90.0,1.5,12.5,202.0,65.63,53.44
2018,4,15,7,15,441.0,103.0,1.55,13.0,255.0,74.52,61.17
2018,4,15,7,30,496.0,116.0,1.6,13.5,308.0,83.24,68.56
2018,4,15,7,45,619.5,108.0,1.65,14.0,383.0,80.86,66.08
2018,4,15,8,0,743.0,100.0,1.7,14.5,458.0,76.68,62.05
2018,4,15,8,15,770.0,103.5,1.7,15.05,509.5,85.17,69.06
2018,4,15,8,30,797.0,107.0,1.7,15.6,561.0,87.16,70.38
2018,4,15,8,45,795.0,117.0,1.75,16.2,601.5,135.6,82.73
2018,4,15,9,0,793.0,127.0,1.8,16.8,642.0,197.66,121.53
2018,4,15,9,15,783.5,140.5,1.95,17.2,676.5,260.1,171.26
2018,4,15,9,30,774.0,154.0,2.1,17.6,711.0,316.32,219.93
2018,4,15,9,45,833.0,137.0,2.2,18.05,763.5,380.38,273.44
2018,4,15,10,0,892.0,120.0,2.3,18.5,816.0,446.33,328.52
2018,4,15,10,15,894.5,125.0,2.5,18.7,844.5,506.1,379.4
2018,4,15,10,30,897.0,130.0,2.7,18.9,873.0,564.48,427.82
2018,4,15,10,45,908.5,128.0,2.85,19.15,897.0,621.14,473.38
2018,4,15,11,0,920.0,126.0,3.0,19.4,921.0,676.71,516.91
2018,4,15,11,15,859.0,163.0,3.1,19.5,914.5,721.39,550.49
2018,4,15,11,30,798.0,200.0,3.2,19.6,908.0,752.8,573.7
2018,4,15,11,45,724.0,245.0,3.3,19.7,890.5,781.9,594.07
2018,4,15,12,0,650.0,290.0,3.4,19.8,873.0,796.23,603.63
2018,4,15,12,15,776.0,217.0,3.5,19.75,911.0,870.75,659.86
2018,4,15,12,30,902.0,144.0,3.6,19.7,949.0,923.25,697.61
2018,4,15,12,45,913.5,136.0,3.75,19.65,943.0,956.32,721.11
2018,4,15,13,0,925.0,128.0,3.9,19.6,937.0,986.04,742.55
2018,4,15,13,15,927.0,123.0,4.0,19.4,919.5,1006.07,757.66
2018,4,15,13,30,929.0,118.0,4.1,19.2,902.0,1022.11,770.3
2018,4,15,13,45,923.0,116.5,4.25,19.0,875.5,1029.81,777.82
2018,4,15,14,0,917.0,115.0,4.4,18.8,849.0,1033.36,782.74
2018,4,15,14,15,907.5,113.5,4.45,18.45,814.5,1029.35,782.76
2018,4,15,14,30,898.0,112.0,4.5,18.1,780.0,1021.26,780.2
2018,4,15,14,45,885.5,109.0,4.55,17.75,739.0,1004.65,771.9
2018,4,15,15,0,873.0,106.0,4.6,17.4,698.0,997.01,769.97
2018,4,15,15,15,856.5,103.5,4.6,17.4,652.5,969.24,752.5
2018,4,15,15,30,840.0,101.0,4.6,17.4,607.0,938.1,732.74
2018,4,15,15,45,815.5,98.0,4.6,16.6,555.5,895.84,707.12
2018,4,15,16,0,791.0,95.0,4.6,15.8,504.0,851.11,679.23
2018,4,15,16,15,755.5,91.5,4.55,15.35,449.0,794.06,640.34
2018,4,15,16,30,720.0,88.0,4.5,14.9,394.0,741.51,604.03
2018,4,15,16,45,672.5,83.5,4.4,14.45,339.0,672.48,553.74
2018,4,15,17,0,625.0,79.0,4.3,14.0,284.0,604.32,502.59
2018,4,15,17,15,556.0,72.0,4.1,13.55,230.0,519.14,434.93
2018,4,15,17,30,487.0,65.0,3.9,13.1,176.0,437.75,367.16
2018,4,15,17,45,347.0,55.0,3.75,12.6,123.5,310.38,258.69
2018,4,15,18,0,207.0,45.0,3.6,12.1,71.0,203.02,164.02
2018,4,15,18,15,111.5,28.0,3.55,11.95,41.0,107.08,67.85
2018,4,15,18,30,16.0,11.0,3.5,11.8,11.0,16.08,0.0
2018,4,15,18,45,8.0,5.5,3.45,11.6,5.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,16,5,15,4.0,1.5,1.4,8.05,1.5,0.0,0.0
2018,4,16,5,30,8.0,3.0,1.5,8.4,3.0,0.0,0.0
2018,4,16,5,45,90.0,18.5,1.6,8.8,26.0,14.56,0.0
2018,4,16,6,0,172.0,34.0,1.7,9.2,49.0,25.56,15.36
2018,4,16,6,15,226.5,47.0,1.9,9.4,81.5,35.16,25.63
2018,4,16,6,30,281.0,60.0,2.1,9.6,114.0,44.61,34.67
2018,4,16,6,45,181.0,84.0,2.25,9.8,123.0,60.37,49.18
2018,4,16,7,0,81.0,108.0,2.4,10.0,132.0,75.93,63.24
2018,4,16,7,15,72.0,120.0,2.5,10.1,144.5,85.73,71.9
2018,4,16,7,30,63.0,132.0,2.6,10.2,157.0,94.1,79.13
2018,4,16,7,45,159.5,160.5,2.75,10.3,235.0,110.52,93.36
2018,4,16,8,0,256.0,189.0,2.9,10.4,313.0,124.23,105.02
2018,4,16,8,15,157.5,205.0,3.0,10.55,284.0,136.22,115.05
2018,4,16,8,30,59.0,221.0,3.1,10.7,255.0,148.97,125.64
2018,4,16,8,45,47.0,186.0,3.25,10.9,214.5,134.26,106.0
2018,4,16,9,0,35.0,151.0,3.4,11.1,174.0,115.4,89.9
2018,4,16,9,15,55.0,202.0,3.55,11.2,240.5,157.57,123.64
2018,4,16,9,30,75.0,253.0,3.7,11.3,307.0,202.95,159.96
2018,4,16,9,45,38.5,184.0,3.85,11.4,212.0,150.78,118.74
2018,4,16,10,0,2.0,115.0,4.0,11.5,117.0,89.39,69.02
2018,4,16,10,15,7.0,140.0,4.1,11.5,146.0,110.86,86.68
2018,4,16,10,30,12.0,165.0,4.2,11.5,175.0,133.08,104.86
2018,4,16,10,45,127.5,275.5,4.3,11.55,386.0,290.88,233.03
2018,4,16,11,0,243.0,386.0,4.4,11.6,597.0,463.52,369.16
2018,4,16,11,15,189.5,399.5,4.45,11.65,565.5,452.52,360.05
2018,4,16,11,30,136.0,413.0,4.5,11.7,534.0,441.31,350.85
2018,4,16,11,45,160.0,427.0,4.55,11.7,570.0,484.13,384.71
2018,4,16,12,0,184.0,441.0,4.6,11.7,606.0,528.89,419.69
2018,4,16,12,15,180.5,439.0,4.6,11.75,600.5,538.33,426.93
2018,4,16,12,30,177.0,437.0,4.6,11.8,595.0,546.55,433.36
2018,4,16,12,45,218.5,423.5,4.65,11.8,616.5,583.08,462.89
2018,4,16,13,0,260.0,410.0,4.7,11.8,638.0,638.99,506.58
2018,4,16,13,15,224.5,400.0,4.7,11.75,594.0,588.59,468.39
2018,4,16,13,30,189.0,390.0,4.7,11.7,550.0,554.11,442.11
2018,4,16,13,45,245.5,377.5,4.75,11.65,578.5,626.06,499.33
2018,4,16,14,0,302.0,365.0,4.8,11.6,607.0,676.43,539.77
2018,4,16,14,15,356.0,321.5,4.8,11.45,595.5,690.8,553.82
2018,4,16,14,30,410.0,278.0,4.8,11.3,584.0,725.58,583.04
2018,4,16,14,45,471.0,250.5,4.8,11.2,584.5,758.75,611.13
2018,4,16,15,0,532.0,223.0,4.8,11.1,585.0,787.87,636.27
2018,4,16,15,15,379.5,237.0,4.8,11.1,486.5,628.42,513.34
2018,4,16,15,30,227.0,251.0,4.8,11.1,388.0,475.01,391.27
2018,4,16,15,45,328.0,201.5,4.8,10.75,381.5,532.74,442.6
2018,4,16,16,0,429.0,152.0,4.8,10.4,375.0,584.4,488.11
2018,4,16,16,15,566.5,119.0,4.7,10.2,381.0,665.53,555.51
2018,4,16,16,30,704.0,86.0,4.6,10.0,387.0,723.66,602.59
2018,4,16,16,45,646.5,82.5,4.5,9.8,330.5,648.59,545.06
2018,4,16,17,0,589.0,79.0,4.4,9.6,274.0,575.19,487.94
2018,4,16,17,15,545.5,70.5,4.15,9.3,225.5,508.34,433.28
2018,4,16,17,30,502.0,62.0,3.9,9.0,177.0,443.35,377.6
2018,4,16,17,45,425.0,51.5,3.6,8.7,131.0,357.72,302.25
2018,4,16,18,0,348.0,41.0,3.3,8.4,85.0,278.46,229.4
2018,4,16,18,15,222.5,27.5,3.15,8.2,51.0,174.74,119.7
2018,4,16,18,30,97.0,14.0,3.0,8.0,17.0,55.79,0.0
2018,4,16,18,45,48.5,7.0,2.8,7.8,8.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,17,5,15,15.0,3.0,1.75,6.95,3.0,0.0,0.0
2018,4,17,5,30,30.0,6.0,1.8,7.3,6.0,4.72,0.0
2018,4,17,5,45,154.0,21.0,1.9,7.6,34.0,16.52,0.0
2018,4,17,6,0,278.0,36.0,2.0,7.9,62.0,27.43,17.39
2018,4,17,6,15,390.0,46.5,2.0,8.2,108.5,38.15,28.49
2018,4,17,6,30,502.0,57.0,2.0,8.5,155.0,46.61,36.67
2018,4,17,6,45,572.0,64.0,2.0,8.85,208.5,52.01,41.8
2018,4,17,7,0,642.0,71.0,2.0,9.2,262.0,57.48,46.77
2018,4,17,7,15,690.0,76.5,1.95,9.6,318.0,61.59,50.34
2018,4,17,7,30,738.0,82.0,1.9,10.0,374.0,65.71,53.79
2018,4,17,7,45,771.5,86.0,1.85,10.4,429.0,74.12,61.01
2018,4,17,8,0,805.0,90.0,1.8,10.8,484.0,77.06,63.27
2018,4,17,8,15,829.5,93.0,1.8,11.3,536.5,79.05,64.67
2018,4,17,8,30,854.0,96.0,1.8,11.8,589.0,81.0,66.02
2018,4,17,8,45,872.0,99.0,1.8,12.3,637.5,129.2,76.26
2018,4,17,9,0,890.0,102.0,1.8,12.8,686.0,200.1,121.14
2018,4,17,9,15,904.5,103.0,1.8,13.2,729.0,263.44,171.26
2018,4,17,9,30,919.0,104.0,1.8,13.6,772.0,327.62,226.62
2018,4,17,9,45,930.5,104.5,1.75,14.0,809.0,391.04,282.34
2018,4,17,10,0,942.0,105.0,1.7,14.4,846.0,454.41,337.08
2018,4,17,10,15,947.5,107.5,1.65,14.7,875.5,516.25,389.14
2018,4,17,10,30,953.0,110.0,1.6,15.0,905.0,576.87,438.33
2018,4,17,10,45,956.5,111.5,1.6,15.25,926.5,634.14,483.59
2018,4,17,11,0,960.0,113.0,1.6,15.5,948.0,689.5,525.86
2018,4,17,11,15,961.5,114.5,1.65,15.7,961.5,741.38,564.82
2018,4,17,11,30,963.0,116.0,1.7,15.9,975.0,790.73,600.96
2018,4,17,11,45,962.5,117.0,1.7,16.1,980.0,835.43,632.24
2018,4,17,12,0,962.0,118.0,1.7,16.3,985.0,877.04,659.38
2018,4,17,12,15,961.0,118.0,1.75,16.4,982.0,914.11,684.1
2018,4,17,12,30,960.0,118.0,1.8,16.5,979.0,947.69,706.49
2018,4,17,12,45,934.5,128.5,1.9,16.6,958.5,965.37,719.02
2018,4,17,13,0,909.0,139.0,2.0,16.7,938.0,978.26,728.67
2018,4,17,13,15,910.5,135.5,2.05,16.75,922.0,999.06,743.25
2018,4,17,13,30,912.0,132.0,2.1,16.8,906.0,1016.0,755.31
2018,4,17,13,45,816.0,169.0,2.15,16.8,845.5,989.97,739.4
2018,4,17,14,0,720.0,206.0,2.2,16.8,785.0,954.29,717.45
2018,4,17,14,15,609.0,233.5,2.25,16.7,709.5,878.56,667.11
2018,4,17,14,30,498.0,261.0,2.3,16.6,634.0,793.52,608.46
2018,4,17,14,45,400.0,268.5,2.35,16.5,558.0,706.2,547.04
2018,4,17,15,0,302.0,276.0,2.4,16.4,482.0,596.25,467.55
2018,4,17,15,15,368.5,248.5,2.4,16.4,483.5,629.35,495.94
2018,4,17,15,30,435.0,221.0,2.4,16.4,485.0,681.23,536.47
2018,4,17,15,45,534.0,177.0,2.6,16.0,474.0,717.12,568.58
2018,4,17,16,0,633.0,133.0,2.8,15.6,463.0,755.03,600.77
2018,4,17,16,15,665.5,114.0,2.9,15.2,429.0,744.13,595.96
2018,4,17,16,30,698.0,95.0,3.0,14.8,395.0,727.82,587.37
2018,4,17,16,45,666.0,89.5,3.1,14.4,345.0,670.78,547.57
2018,4,17,17,0,634.0,84.0,3.2,14.0,295.0,613.43,506.27
2018,4,17,17,15,570.5,76.0,3.05,13.3,240.5,530.79,442.07
2018,4,17,17,30,507.0,68.0,2.9,12.6,186.0,451.46,377.27
2018,4,17,17,45,410.5,57.5,2.75,11.95,137.0,353.07,293.78
2018,4,17,18,0,314.0,47.0,2.6,11.3,88.0,264.36,215.16
2018,4,17,18,15,192.5,31.0,2.5,10.9,52.5,164.79,114.63
2018,4,17,18,30,71.0,15.0,2.4,10.5,17.0,44.41,0.0
2018,4,17,18,45,35.5,7.5,2.25,10.1,8.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.85,8.15,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.8,8.4,2.0,1.57,0.0
2018,4,18,5,45,0.0,8.5,0.75,8.7,8.5,6.45,0.0
2018,4,18,6,0,0.0,15.0,0.7,9.0,15.0,11.4,4.05
2018,4,18,6,15,0.0,22.5,0.7,9.4,22.5,17.13,9.72
2018,4,18,6,30,0.0,30.0,0.7,9.8,30.0,22.87,15.15
2018,4,18,6,45,3.5,53.5,0.7,10.2,54.5,41.0,31.72
2018,4,18,7,0,7.0,77.0,0.7,10.6,79.0,57.96,46.99
2018,4,18,7,15,13.0,99.5,0.75,11.0,104.5,73.97,61.13
2018,4,18,7,30,19.0,122.0,0.8,11.4,130.0,89.8,74.83
2018,4,18,7,45,44.0,162.5,0.85,11.85,183.5,112.9,94.63
2018,4,18,8,0,69.0,203.0,0.9,12.3,237.0,136.97,114.87
2018,4,18,8,15,83.0,228.5,0.95,12.5,273.5,152.22,127.36
2018,4,18,8,30,97.0,254.0,1.0,12.7,310.0,167.09,139.43
2018,4,18,8,45,89.5,271.5,1.05,12.9,326.5,185.93,145.23
2018,4,18,9,0,82.0,289.0,1.1,13.1,343.0,206.72,160.42
2018,4,18,9,15,191.0,303.0,1.1,13.35,439.5,243.92,184.68
2018,4,18,9,30,300.0,317.0,1.1,13.6,536.0,296.7,222.59
2018,4,18,9,45,459.0,279.5,1.05,13.8,633.0,349.82,261.07
2018,4,18,10,0,618.0,242.0,1.0,14.0,730.0,422.42,316.19
2018,4,18,10,15,487.5,302.0,1.15,14.25,695.5,448.81,341.07
2018,4,18,10,30,357.0,362.0,1.3,14.5,661.0,459.3,351.95
2018,4,18,10,45,339.5,382.5,1.45,14.8,672.5,492.33,378.01
2018,4,18,11,0,322.0,403.0,1.6,15.1,684.0,523.49,401.83
2018,4,18,11,15,386.5,388.0,1.85,15.3,730.5,579.26,444.84
2018,4,18,11,30,451.0,373.0,2.1,15.5,777.0,646.72,495.74
2018,4,18,11,45,331.5,403.0,2.3,15.75,701.0,601.93,462.46
2018,4,18,12,0,212.0,433.0,2.5,16.0,625.0,542.76,418.16
2018,4,18,12,15,191.5,439.0,2.7,16.05,612.0,545.92,421.24
2018,4,18,12,30,171.0,445.0,2.9,16.1,599.0,547.01,422.28
2018,4,18,12,45,233.0,432.5,3.05,16.1,639.5,602.59,465.56
2018,4,18,13,0,295.0,420.0,3.2,16.1,680.0,678.39,522.6
2018,4,18,13,15,227.5,420.5,3.3,16.05,618.5,609.37,471.6
2018,4,18,13,30,160.0,421.0,3.4,16.0,557.0,555.24,431.11
2018,4,18,13,45,116.0,395.0,3.5,15.95,492.0,494.39,385.77
2018,4,18,14,0,72.0,369.0,3.6,15.9,427.0,408.56,320.65
2018,4,18,14,15,69.5,352.5,3.65,15.75,406.5,393.76,310.41
2018,4,18,14,30,67.0,336.0,3.7,15.6,386.0,378.38,299.41
2018,4,18,14,45,71.5,317.0,3.75,15.4,368.0,366.68,291.57
2018,4,18,15,0,76.0,298.0,3.8,15.2,350.0,354.39,283.25
2018,4,18,15,15,102.0,284.0,3.8,15.2,349.0,367.59,295.43
2018,4,18,15,30,128.0,270.0,3.8,15.2,348.0,401.39,323.51
2018,4,18,15,45,98.5,244.5,3.85,14.65,301.5,326.23,264.94
2018,4,18,16,0,69.0,219.0,3.9,14.1,255.0,273.43,223.14
2018,4,18,16,15,88.0,193.0,3.9,13.75,234.0,263.02,216.66
2018,4,18,16,30,107.0,167.0,3.9,13.4,213.0,268.56,222.86
2018,4,18,16,45,218.0,141.0,3.85,13.0,219.0,343.93,288.7
2018,4,18,17,0,329.0,115.0,3.8,12.6,225.0,409.15,344.76
2018,4,18,17,15,318.0,96.5,3.5,12.0,187.5,366.57,309.83
2018,4,18,17,30,307.0,78.0,3.2,11.4,150.0,323.75,273.62
2018,4,18,17,45,236.0,62.0,2.9,10.75,109.0,247.01,206.79
2018,4,18,18,0,165.0,46.0,2.6,10.1,68.0,163.63,133.18
2018,4,18,18,15,99.5,29.0,2.45,9.65,40.5,101.67,71.13
2018,4,18,18,30,34.0,12.0,2.3,9.2,13.0,24.98,0.0
2018,4,18,18,45,17.0,6.0,2.1,8.75,6.5,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,19,5,15,38.0,5.0,2.2,6.75,5.0,0.0,0.0
2018,4,19,5,30,76.0,10.0,2.2,6.9,10.0,7.87,0.0
2018,4,19,5,45,231.5,22.0,2.25,7.05,41.5,18.32,0.0
2018,4,19,6,0,387.0,34.0,2.3,7.2,73.0,28.35,18.78
2018,4,19,6,15,490.5,41.5,2.35,7.55,121.5,34.54,25.45
2018,4,19,6,30,594.0,49.0,2.4,7.9,170.0,40.95,31.69
2018,4,19,6,45,656.0,55.0,2.45,8.2,225.0,49.79,39.92
2018,4,19,7,0,718.0,61.0,2.5,8.5,280.0,55.19,44.82
2018,4,19,7,15,757.5,65.0,2.6,9.05,335.5,58.73,47.83
2018,4,19,7,30,797.0,69.0,2.7,9.6,391.0,62.28,50.76
2018,4,19,7,45,823.5,72.5,2.85,10.15,445.0,65.2,53.07
2018,4,19,8,0,850.0,76.0,3.0,10.7,499.0,68.07,55.3
2018,4,19,8,15,868.5,80.0,3.15,11.35,550.5,78.63,64.27
2018,4,19,8,30,887.0,84.0,3.3,12.0,602.0,82.06,66.88
2018,4,19,8,45,900.5,87.0,3.45,12.6,649.0,131.14,76.95
2018,4,19,9,0,914.0,90.0,3.6,13.2,696.0,195.66,116.66
2018,4,19,9,15,922.0,93.0,3.7,13.55,737.0,260.09,168.5
2018,4,19,9,30,930.0,96.0,3.8,13.9,778.0,324.61,225.24
2018,4,19,9,45,934.5,100.0,3.9,14.25,813.0,388.53,282.75
2018,4,19,10,0,939.0,104.0,4.0,14.6,848.0,451.65,338.93
2018,4,19,10,15,947.0,104.0,4.1,14.8,877.0,512.34,392.04
2018,4,19,10,30,955.0,104.0,4.2,15.0,906.0,572.02,442.9
2018,4,19,10,45,961.5,103.5,4.3,15.2,928.5,629.2,490.45
2018,4,19,11,0,968.0,103.0,4.4,15.4,951.0,684.69,535.42
2018,4,19,11,15,970.0,103.5,4.45,15.5,964.0,736.1,576.16
2018,4,19,11,30,972.0,104.0,4.5,15.6,977.0,784.96,614.07
2018,4,19,11,45,972.5,105.0,4.5,15.7,982.5,830.38,647.77
2018,4,19,12,0,973.0,106.0,4.5,15.8,988.0,872.76,677.47
2018,4,19,12,15,969.0,107.5,4.6,15.85,984.0,908.65,703.28
2018,4,19,12,30,965.0,109.0,4.7,15.9,980.0,940.89,726.56
2018,4,19,12,45,958.5,111.0,4.75,15.95,967.5,967.61,745.63
2018,4,19,13,0,952.0,113.0,4.8,16.0,955.0,990.36,762.03
2018,4,19,13,15,948.5,112.0,4.85,16.0,936.0,1008.98,775.84
2018,4,19,13,30,945.0,111.0,4.9,16.0,917.0,1023.53,786.99
2018,4,19,13,45,940.0,109.0,4.95,16.0,890.5,1031.5,793.75
2018,4,19,14,0,935.0,107.0,5.0,16.0,864.0,1035.27,797.8
2018,4,19,14,15,927.0,105.0,5.0,15.9,830.0,1031.92,796.98
2018,4,19,14,30,919.0,103.0,5.0,15.8,796.0,1024.44,793.48
2018,4,19,14,45,908.0,100.5,4.95,15.7,755.5,1009.44,784.46
2018,4,19,15,0,897.0,98.0,4.9,15.6,715.0,990.57,772.88
2018,4,19,15,15,881.5,96.5,4.9,15.6,669.5,964.84,756.64
2018,4,19,15,30,866.0,95.0,4.9,15.6,624.0,947.2,746.27
2018,4,19,15,45,845.0,92.0,4.75,15.25,573.5,907.72,719.96
2018,4,19,16,0,824.0,89.0,4.6,14.9,523.0,865.56,691.62
2018,4,19,16,15,793.0,86.0,4.45,14.65,469.0,812.39,654.55
2018,4,19,16,30,762.0,83.0,4.3,14.4,415.0,757.79,615.84
2018,4,19,16,45,720.5,78.5,4.15,14.1,359.5,696.93,571.71
2018,4,19,17,0,679.0,74.0,4.0,13.8,304.0,632.04,523.38
2018,4,19,17,15,618.5,68.0,3.6,13.25,249.5,552.68,461.34
2018,4,19,17,30,558.0,62.0,3.2,12.7,195.0,476.38,398.2
2018,4,19,17,45,464.0,53.5,2.85,12.1,145.0,380.23,316.34
2018,4,19,18,0,370.0,45.0,2.5,11.5,95.0,291.41,237.62
2018,4,19,18,15,238.0,31.0,2.35,11.05,58.0,188.16,137.04
2018,4,19,18,30,106.0,17.0,2.2,10.6,21.0,61.58,0.0
2018,4,19,18,45,53.0,8.5,2.05,10.15,10.5,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,20,5,15,24.0,4.5,1.45,8.95,4.5,0.0,0.0
2018,4,20,5,30,48.0,9.0,1.5,9.3,9.0,7.08,0.0
2018,4,20,5,45,167.5,24.5,1.55,9.65,39.5,18.57,0.0
2018,4,20,6,0,287.0,40.0,1.6,10.0,70.0,30.4,20.5
2018,4,20,6,15,389.5,50.5,1.65,10.5,116.5,41.21,31.13
2018,4,20,6,30,492.0,61.0,1.7,11.0,163.0,49.51,39.01
2018,4,20,6,45,560.0,68.5,1.8,11.45,216.5,55.17,44.24
2018,4,20,7,0,628.0,76.0,1.9,11.9,270.0,60.86,49.29
2018,4,20,7,15,675.0,81.0,1.95,12.45,325.0,64.45,52.28
2018,4,20,7,30,722.0,86.0,2.0,13.0,380.0,68.07,55.2
2018,4,20,7,45,756.5,89.0,2.05,13.6,434.0,75.88,61.74
2018,4,20,8,0,791.0,92.0,2.1,14.2,488.0,78.02,63.22
2018,4,20,8,15,815.0,95.0,2.2,14.85,539.5,79.92,64.47
2018,4,20,8,30,839.0,98.0,2.3,15.5,591.0,81.77,65.68
2018,4,20,8,45,857.5,100.0,2.4,16.2,638.5,128.77,75.09
2018,4,20,9,0,876.0,102.0,2.5,16.9,686.0,198.04,118.3
2018,4,20,9,15,892.5,102.0,2.6,17.4,728.5,259.93,166.65
2018,4,20,9,30,909.0,102.0,2.7,17.9,771.0,322.87,220.41
2018,4,20,9,45,923.5,101.0,2.85,18.45,808.5,385.26,274.93
2018,4,20,10,0,938.0,100.0,3.0,19.0,846.0,447.89,329.09
2018,4,20,10,15,944.0,101.0,3.05,19.3,874.5,508.18,380.42
2018,4,20,10,30,950.0,102.0,3.1,19.6,903.0,567.27,429.23
2018,4,20,10,45,954.5,103.0,3.15,19.9,924.5,624.09,474.77
2018,4,20,11,0,959.0,104.0,3.2,20.2,946.0,679.08,517.53
2018,4,20,11,15,961.0,104.5,3.25,20.4,959.0,729.95,556.31
2018,4,20,11,30,963.0,105.0,3.3,20.6,972.0,778.31,592.31
2018,4,20,11,45,963.0,105.5,3.3,20.85,977.0,822.45,623.67
2018,4,20,12,0,963.0,106.0,3.3,21.1,982.0,863.53,651.03
2018,4,20,12,15,962.5,105.5,3.35,21.2,978.5,900.07,675.78
2018,4,20,12,30,962.0,105.0,3.4,21.3,975.0,933.15,698.13
2018,4,20,12,45,960.0,104.5,3.45,21.4,964.0,961.28,717.15
2018,4,20,13,0,958.0,104.0,3.5,21.5,953.0,985.58,733.68
2018,4,20,13,15,953.5,103.0,3.55,21.5,933.5,1003.12,746.09
2018,4,20,13,30,949.0,102.0,3.6,21.5,914.0,1016.54,755.94
2018,4,20,13,45,942.5,100.5,3.65,21.5,886.5,1023.36,761.58
2018,4,20,14,0,936.0,99.0,3.7,21.5,859.0,1025.97,764.63
2018,4,20,14,15,927.0,98.0,3.7,21.35,825.0,1022.5,763.91
2018,4,20,14,30,918.0,97.0,3.7,21.2,791.0,1014.94,760.66
2018,4,20,14,45,906.5,95.5,3.7,21.1,751.0,1000.42,752.75
2018,4,20,15,0,895.0,94.0,3.7,21.0,711.0,982.08,742.41
2018,4,20,15,15,880.0,91.5,3.7,21.0,665.5,955.63,726.33
2018,4,20,15,30,865.0,89.0,3.7,21.0,620.0,925.83,707.97
2018,4,20,15,45,845.0,86.5,3.65,20.5,570.0,898.98,692.67
2018,4,20,16,0,825.0,84.0,3.6,20.0,520.0,858.36,667.47
2018,4,20,16,15,798.0,80.5,3.4,19.55,467.0,808.13,634.12
2018,4,20,16,30,771.0,77.0,3.2,19.1,414.0,756.29,599.04
2018,4,20,16,45,734.0,72.5,3.05,18.65,359.5,694.1,555.69
2018,4,20,17,0,697.0,68.0,2.9,18.2,305.0,631.81,510.99
2018,4,20,17,15,643.5,62.0,2.65,17.35,251.5,561.27,458.57
2018,4,20,17,30,590.0,56.0,2.4,16.5,198.0,489.02,400.94
2018,4,20,17,45,507.0,48.0,2.1,15.65,148.5,399.39,326.45
2018,4,20,18,0,424.0,40.0,1.8,14.8,99.0,316.55,254.27
2018,4,20,18,15,288.5,28.5,1.75,14.3,61.0,211.58,154.59
2018,4,20,18,30,153.0,17.0,1.7,13.8,23.0,82.61,0.0
2018,4,20,18,45,76.5,8.5,1.65,13.25,11.5,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,21,5,15,32.5,4.5,1.4,9.05,5.0,0.0,0.0
2018,4,21,5,30,65.0,9.0,1.4,9.6,10.0,7.08,0.0
2018,4,21,5,45,196.0,23.0,1.4,10.2,41.5,18.96,2.88
2018,4,21,6,0,327.0,37.0,1.4,10.8,73.0,30.49,20.68
2018,4,21,6,15,423.5,47.0,1.4,11.4,120.0,38.47,28.64
2018,4,21,6,30,520.0,57.0,1.4,12.0,167.0,46.51,36.2
2018,4,21,6,45,582.5,63.5,1.4,12.6,219.5,51.53,40.8
2018,4,21,7,0,645.0,70.0,1.4,13.2,272.0,56.6,45.24
2018,4,21,7,15,687.5,75.0,1.35,13.95,326.0,60.32,48.3
2018,4,21,7,30,730.0,80.0,1.3,14.7,380.0,69.3,55.9
2018,4,21,7,45,761.0,84.0,1.3,15.45,433.5,72.26,58.09
2018,4,21,8,0,792.0,88.0,1.3,16.2,487.0,75.16,60.2
2018,4,21,8,15,814.0,91.0,1.3,17.05,537.5,77.12,61.45
2018,4,21,8,30,836.0,94.0,1.3,17.9,588.0,79.01,62.64
2018,4,21,8,45,853.5,96.0,1.35,18.75,635.0,125.76,71.88
2018,4,21,9,0,871.0,98.0,1.4,19.6,682.0,194.7,114.26
2018,4,21,9,15,885.0,99.0,1.4,20.15,723.5,256.23,161.49
2018,4,21,9,30,899.0,100.0,1.4,20.7,765.0,318.54,213.57
2018,4,21,9,45,910.5,100.5,1.4,21.3,801.0,380.23,266.02
2018,4,21,10,0,922.0,101.0,1.4,21.9,837.0,441.88,317.56
2018,4,21,10,15,928.5,102.0,1.4,22.25,865.5,501.37,366.33
2018,4,21,10,30,935.0,103.0,1.4,22.6,894.0,559.75,412.56
2018,4,21,10,45,940.0,103.5,1.4,23.0,915.5,615.55,455.17
2018,4,21,11,0,945.0,104.0,1.4,23.4,937.0,669.59,494.99
2018,4,21,11,15,947.5,104.5,1.35,23.65,950.0,720.0,530.82
2018,4,21,11,30,950.0,105.0,1.3,23.9,963.0,767.98,563.79
2018,4,21,11,45,950.5,105.5,1.25,24.2,968.0,811.83,592.5
2018,4,21,12,0,951.0,106.0,1.2,24.5,973.0,852.71,617.2
2018,4,21,12,15,950.0,105.5,1.2,24.65,969.5,888.32,639.25
2018,4,21,12,30,949.0,105.0,1.2,24.8,966.0,920.48,659.02
2018,4,21,12,45,946.5,105.0,1.15,24.9,955.0,948.18,675.26
2018,4,21,13,0,944.0,105.0,1.1,25.0,944.0,972.1,689.08
2018,4,21,13,15,940.0,104.0,1.05,25.05,925.0,989.77,699.18
2018,4,21,13,30,936.0,103.0,1.0,25.1,906.0,1003.39,706.88
2018,4,21,13,45,930.0,102.0,1.0,25.1,879.5,1011.01,712.15
2018,4,21,14,0,924.0,101.0,1.0,25.1,853.0,1014.5,715.13
2018,4,21,14,15,904.0,105.0,1.1,25.0,816.0,1005.57,712.86
2018,4,21,14,30,884.0,109.0,1.2,24.9,779.0,992.72,708.33
2018,4,21,14,45,864.5,109.5,1.25,24.75,737.0,972.93,698.75
2018,4,21,15,0,845.0,110.0,1.3,24.6,695.0,962.38,695.12
2018,4,21,15,15,848.0,100.5,1.3,24.6,655.0,945.34,686.12
2018,4,21,15,30,851.0,91.0,1.3,24.6,615.0,913.04,667.42
2018,4,21,15,45,830.5,88.5,1.55,24.1,565.5,886.09,656.83
2018,4,21,16,0,810.0,86.0,1.8,23.6,516.0,845.41,636.07
2018,4,21,16,15,782.0,82.0,1.8,23.1,463.0,794.18,604.77
2018,4,21,16,30,754.0,78.0,1.8,22.6,410.0,741.47,571.68
2018,4,21,16,45,716.5,74.0,1.85,22.1,356.5,680.14,531.69
2018,4,21,17,0,679.0,70.0,1.9,21.6,303.0,623.29,493.41
2018,4,21,17,15,625.5,63.5,1.8,20.6,249.5,548.67,439.77
2018,4,21,17,30,572.0,57.0,1.7,19.6,196.0,476.71,384.38
2018,4,21,17,45,490.0,48.5,1.65,18.6,147.0,388.13,313.03
2018,4,21,18,0,408.0,40.0,1.6,17.6,98.0,306.4,243.63
2018,4,21,18,15,277.5,28.5,1.6,17.05,60.5,205.13,150.08
2018,4,21,18,30,147.0,17.0,1.6,16.5,23.0,79.57,0.0
2018,4,21,18,45,73.5,8.5,1.55,15.95,11.5,0.0,0.0
2018,4,21,19,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,22,5,15,40.0,5.5,0.9,14.35,6.0,0.0,0.0
2018,4,22,5,30,80.0,11.0,0.9,14.7,12.0,8.65,0.0
2018,4,22,5,45,225.5,23.5,0.85,15.05,45.0,19.4,4.97
2018,4,22,6,0,371.0,36.0,0.8,15.4,78.0,29.78,19.8
2018,4,22,6,15,467.0,44.5,0.85,15.85,126.0,36.69,26.6
2018,4,22,6,30,563.0,53.0,0.9,16.3,174.0,43.72,33.13
2018,4,22,6,45,623.5,58.5,0.95,16.75,227.5,48.18,37.17
2018,4,22,7,0,684.0,64.0,1.0,17.2,281.0,57.07,44.92
2018,4,22,7,15,724.5,69.0,1.0,17.8,336.0,61.25,48.35
2018,4,22,7,30,765.0,74.0,1.0,18.4,391.0,65.39,51.65
2018,4,22,7,45,794.5,77.0,1.05,19.0,445.0,67.82,53.41
2018,4,22,8,0,824.0,80.0,1.1,19.6,499.0,70.23,55.14
2018,4,22,8,15,845.0,83.0,1.1,20.25,550.0,72.41,56.64
2018,4,22,8,30,866.0,86.0,1.1,20.9,601.0,82.85,65.1
2018,4,22,8,45,882.5,89.0,1.15,21.55,649.0,131.13,74.47
2018,4,22,9,0,899.0,92.0,1.2,22.2,697.0,194.65,111.75
2018,4,22,9,15,912.0,93.5,1.25,22.6,739.5,257.86,159.91
2018,4,22,9,30,925.0,95.0,1.3,23.0,782.0,321.73,212.94
2018,4,22,9,45,935.0,96.0,1.3,23.4,818.0,384.68,266.15
2018,4,22,10,0,945.0,97.0,1.3,23.8,854.0,447.4,318.33
2018,4,22,10,15,952.0,98.0,1.35,24.05,883.5,508.27,368.06
2018,4,22,10,30,959.0,99.0,1.4,24.3,913.0,568.05,415.36
2018,4,22,10,45,963.5,101.0,1.4,24.55,935.5,625.87,459.32
2018,4,22,11,0,968.0,103.0,1.4,24.8,958.0,681.86,500.43
2018,4,22,11,15,970.0,104.0,1.45,24.95,971.5,733.35,537.79
2018,4,22,11,30,972.0,105.0,1.5,25.1,985.0,782.31,572.48
2018,4,22,11,45,972.5,105.0,1.55,25.25,990.0,826.59,602.87
2018,4,22,12,0,973.0,105.0,1.6,25.4,995.0,867.81,629.42
2018,4,22,12,15,970.5,106.5,1.7,25.45,991.5,904.65,653.84
2018,4,22,12,30,968.0,108.0,1.8,25.5,988.0,937.95,675.99
2018,4,22,12,45,963.5,109.0,1.85,25.5,976.5,965.34,693.97
2018,4,22,13,0,959.0,110.0,1.9,25.5,965.0,988.83,709.59
2018,4,22,13,15,954.0,110.0,1.95,25.4,945.5,1006.9,722.19
2018,4,22,13,30,949.0,110.0,2.0,25.3,926.0,1020.88,732.39
2018,4,22,13,45,941.5,109.5,2.1,25.25,898.5,1027.82,738.82
2018,4,22,14,0,934.0,109.0,2.2,25.2,871.0,1030.58,742.81
2018,4,22,14,15,917.0,111.0,2.2,25.0,834.0,1022.57,739.4
2018,4,22,14,30,900.0,113.0,2.2,24.8,797.0,1010.55,733.67
2018,4,22,14,45,896.0,108.0,2.25,24.65,759.5,999.86,729.37
2018,4,22,15,0,892.0,103.0,2.3,24.5,722.0,985.15,722.53
2018,4,22,15,15,877.0,100.0,2.3,24.5,676.0,958.32,706.92
2018,4,22,15,30,862.0,97.0,2.3,24.5,630.0,939.5,696.72
2018,4,22,15,45,842.0,93.5,2.3,23.95,579.5,900.48,674.4
2018,4,22,16,0,822.0,90.0,2.3,23.4,529.0,858.76,650.05
2018,4,22,16,15,795.5,86.5,2.25,22.9,476.0,809.09,619.17
2018,4,22,16,30,769.0,83.0,2.2,22.4,423.0,757.73,586.45
2018,4,22,16,45,732.0,78.0,2.1,21.9,368.0,695.07,544.33
2018,4,22,17,0,695.0,73.0,2.0,21.4,313.0,637.21,504.45
2018,4,22,17,15,601.5,70.0,1.85,20.4,252.5,537.98,431.69
2018,4,22,17,30,508.0,67.0,1.7,19.4,192.0,444.3,359.08
2018,4,22,17,45,403.5,56.0,1.55,18.45,140.0,342.08,276.52
2018,4,22,18,0,299.0,45.0,1.4,17.5,88.0,246.48,196.26
2018,4,22,18,15,219.5,32.0,1.4,16.95,56.5,177.33,130.81
2018,4,22,18,30,140.0,19.0,1.4,16.4,25.0,77.69,0.0
2018,4,22,18,45,70.0,9.5,1.4,15.8,12.5,7.47,0.0
2018,4,22,19,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,23,5,15,36.5,6.5,0.8,12.8,7.0,0.0,0.0
2018,4,23,5,30,73.0,13.0,0.8,13.2,14.0,10.23,0.0
2018,4,23,5,45,200.5,27.5,0.8,13.65,47.5,20.89,7.47
2018,4,23,6,0,328.0,42.0,0.8,14.1,81.0,34.59,24.16
2018,4,23,6,15,423.5,52.5,0.9,14.65,129.0,42.84,32.19
2018,4,23,6,30,519.0,63.0,1.0,15.2,177.0,51.13,39.86
2018,4,23,6,45,579.5,71.0,1.1,15.8,230.5,57.11,45.21
2018,4,23,7,0,640.0,79.0,1.2,16.4,284.0,63.07,50.33
2018,4,23,7,15,681.5,85.0,1.25,17.1,338.5,67.25,53.71
2018,4,23,7,30,723.0,91.0,1.3,17.8,393.0,71.37,56.96
2018,4,23,7,45,751.5,96.0,1.4,18.5,446.5,74.51,59.28
2018,4,23,8,0,780.0,101.0,1.5,19.2,500.0,83.97,66.99
2018,4,23,8,15,801.0,105.5,1.55,19.7,550.5,86.58,68.81
2018,4,23,8,30,822.0,110.0,1.6,20.2,601.0,89.07,70.54
2018,4,23,8,45,837.0,114.0,1.7,20.75,647.5,136.28,80.19
2018,4,23,9,0,852.0,118.0,1.8,21.3,694.0,198.55,117.37
2018,4,23,9,15,870.0,118.0,1.8,21.65,737.0,260.1,164.32
2018,4,23,9,30,888.0,118.0,1.8,22.0,780.0,326.94,219.54
2018,4,23,9,45,904.0,116.0,1.8,22.35,817.0,387.91,271.32
2018,4,23,10,0,920.0,114.0,1.8,22.7,854.0,449.27,322.8
2018,4,23,10,15,925.0,116.5,1.8,22.95,882.5,509.05,372.0
2018,4,23,10,30,930.0,119.0,1.8,23.2,911.0,567.59,418.6
2018,4,23,10,45,932.5,121.0,1.8,23.5,931.5,622.9,461.2
