Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,2,4,45,44.0,6.5,0.95,14.35,7.5,0.0,0.0
2018,6,2,5,0,88.0,13.0,0.9,14.6,15.0,10.23,0.0
2018,6,2,5,15,216.5,25.0,1.0,15.4,46.0,20.56,7.84
2018,6,2,5,30,345.0,37.0,1.1,16.2,77.0,30.45,20.36
2018,6,2,5,45,435.5,45.0,1.2,16.95,121.0,36.87,26.62
2018,6,2,6,0,526.0,53.0,1.3,17.7,165.0,43.4,32.62
2018,6,2,6,15,585.0,59.0,1.35,18.45,215.0,48.16,36.86
2018,6,2,6,30,644.0,65.0,1.4,19.2,265.0,52.96,40.95
2018,6,2,6,45,684.5,70.0,1.45,19.9,317.0,56.78,44.07
2018,6,2,7,0,725.0,75.0,1.5,20.6,369.0,65.51,51.33
2018,6,2,7,15,754.5,78.5,1.55,21.4,421.0,68.2,53.25
2018,6,2,7,30,784.0,82.0,1.6,22.2,473.0,70.85,55.12
2018,6,2,7,45,806.0,85.0,1.65,22.95,523.5,72.93,56.5
2018,6,2,8,0,828.0,88.0,1.7,23.7,574.0,74.95,57.81
2018,6,2,8,15,845.0,91.0,1.7,24.35,622.0,85.5,66.24
2018,6,2,8,30,862.0,94.0,1.7,25.0,670.0,87.75,67.71
2018,6,2,8,45,875.0,95.5,1.65,25.6,713.5,112.71,67.78
2018,6,2,9,0,888.0,97.0,1.6,26.2,757.0,170.58,94.19
2018,6,2,9,15,897.5,99.5,1.55,26.75,796.0,229.33,134.6
2018,6,2,9,30,907.0,102.0,1.5,27.3,835.0,288.34,181.11
2018,6,2,9,45,914.0,103.5,1.45,27.8,868.0,345.97,228.68
2018,6,2,10,0,921.0,105.0,1.4,28.3,901.0,403.06,275.73
2018,6,2,10,15,926.5,106.0,1.35,28.8,927.5,458.44,320.46
2018,6,2,10,30,932.0,107.0,1.3,29.3,954.0,512.63,362.81
2018,6,2,10,45,935.5,108.5,1.25,29.75,974.0,564.76,402.19
2018,6,2,11,0,939.0,110.0,1.2,30.2,994.0,615.1,438.79
2018,6,2,11,15,941.5,110.0,1.2,30.55,1006.0,661.79,472.16
2018,6,2,11,30,944.0,110.0,1.2,30.9,1018.0,706.21,502.97
2018,6,2,11,45,944.5,110.5,1.2,31.2,1023.0,747.24,530.75
2018,6,2,12,0,945.0,111.0,1.2,31.5,1028.0,785.59,556.09
2018,6,2,12,15,945.5,110.5,1.25,31.65,1025.5,820.32,578.79
2018,6,2,12,30,946.0,110.0,1.3,31.8,1023.0,852.01,598.75
2018,6,2,12,45,945.0,108.5,1.3,31.95,1012.5,878.37,614.73
2018,6,2,13,0,944.0,107.0,1.3,32.1,1002.0,901.19,628.53
2018,6,2,13,15,940.5,106.5,1.4,32.05,984.0,919.04,641.18
2018,6,2,13,30,937.0,106.0,1.5,32.0,966.0,933.07,651.62
2018,6,2,13,45,932.0,105.0,1.55,32.0,941.0,941.41,657.91
2018,6,2,14,0,927.0,104.0,1.6,32.0,916.0,945.81,661.95
2018,6,2,14,15,920.0,102.5,1.7,31.85,884.5,944.0,663.3
2018,6,2,14,30,913.0,101.0,1.8,31.7,853.0,938.28,662.36
2018,6,2,14,45,903.5,99.5,1.9,31.55,815.5,926.51,657.67
2018,6,2,15,0,894.0,98.0,2.0,31.4,778.0,911.08,650.71
2018,6,2,15,15,882.0,96.0,2.0,31.4,735.5,889.39,638.39
2018,6,2,15,30,870.0,94.0,2.0,31.4,693.0,864.42,624.0
2018,6,2,15,45,854.0,91.5,2.15,30.85,646.0,832.45,607.6
2018,6,2,16,0,838.0,89.0,2.3,30.3,599.0,797.78,588.99
2018,6,2,16,15,817.0,86.0,2.35,29.85,548.5,764.26,569.78
2018,6,2,16,30,796.0,83.0,2.4,29.4,498.0,720.21,542.88
2018,6,2,16,45,768.5,79.5,2.45,28.95,446.0,669.25,510.49
2018,6,2,17,0,741.0,76.0,2.5,28.5,394.0,617.5,475.7
2018,6,2,17,15,704.0,71.5,2.35,27.65,342.0,558.02,433.48
2018,6,2,17,30,667.0,67.0,2.2,26.8,290.0,501.87,392.13
2018,6,2,17,45,613.5,61.5,2.05,25.95,239.5,434.32,340.46
2018,6,2,18,0,560.0,56.0,1.9,25.1,189.0,370.1,289.28
2018,6,2,18,15,479.5,48.5,1.75,24.1,143.0,295.09,228.01
2018,6,2,18,30,399.0,41.0,1.6,23.1,97.0,227.26,170.65
2018,6,2,18,45,276.0,30.5,1.4,22.15,62.0,149.73,102.69
2018,6,2,19,0,153.0,20.0,1.2,21.2,27.0,75.4,0.0
2018,6,2,19,15,76.5,10.0,1.2,20.85,13.5,26.15,0.0
2018,6,2,19,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.85,19.05,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.75,18.7,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.55,18.8,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.5,18.85,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,6,3,4,45,48.0,7.0,0.5,19.55,8.0,0.0,0.0
2018,6,3,5,0,96.0,14.0,0.5,19.7,16.0,11.02,0.0
2018,6,3,5,15,230.5,25.0,0.55,20.15,47.5,20.59,7.84
2018,6,3,5,30,365.0,36.0,0.6,20.6,79.0,29.7,19.35
2018,6,3,5,45,456.0,44.0,0.65,21.05,124.0,36.2,25.58
2018,6,3,6,0,547.0,52.0,0.7,21.5,169.0,42.81,31.59
2018,6,3,6,15,605.5,57.5,0.7,22.05,219.0,47.25,35.52
2018,6,3,6,30,664.0,63.0,0.7,22.6,269.0,51.76,39.34
2018,6,3,6,45,704.5,67.0,0.7,23.15,321.5,59.45,45.75
2018,6,3,7,0,745.0,71.0,0.7,23.7,374.0,62.86,48.38
2018,6,3,7,15,774.0,74.5,0.8,24.4,426.5,65.68,50.44
2018,6,3,7,30,803.0,78.0,0.9,25.1,479.0,68.45,52.42
2018,6,3,7,45,824.5,81.0,1.0,25.85,530.0,70.66,53.89
2018,6,3,8,0,846.0,84.0,1.1,26.6,581.0,81.05,62.13
2018,6,3,8,15,862.5,86.5,1.15,27.1,629.0,83.25,63.59
2018,6,3,8,30,879.0,89.0,1.2,27.6,677.0,85.3,64.93
2018,6,3,8,45,892.0,90.5,1.3,28.15,721.0,109.79,64.92
2018,6,3,9,0,905.0,92.0,1.4,28.7,765.0,168.55,91.13
2018,6,3,9,15,910.5,96.0,1.5,29.0,803.0,228.43,132.11
2018,6,3,9,30,916.0,100.0,1.6,29.3,841.0,288.11,179.16
2018,6,3,9,45,919.0,104.0,1.75,29.6,873.0,346.64,227.7
2018,6,3,10,0,922.0,108.0,1.9,29.9,905.0,404.21,275.72
2018,6,3,10,15,927.5,109.5,2.0,30.15,932.0,459.98,321.56
2018,6,3,10,30,933.0,111.0,2.1,30.4,959.0,514.58,365.38
2018,6,3,10,45,936.5,112.0,2.2,30.6,978.5,566.43,406.12
2018,6,3,11,0,940.0,113.0,2.3,30.8,998.0,616.48,444.42
2018,6,3,11,15,942.0,113.5,2.45,30.9,1010.5,663.29,479.87
2018,6,3,11,30,944.0,114.0,2.6,31.0,1023.0,707.82,512.94
2018,6,3,11,45,944.5,114.5,2.7,31.05,1027.5,748.9,542.86
2018,6,3,12,0,945.0,115.0,2.8,31.1,1032.0,787.31,570.43
2018,6,3,12,15,944.0,114.5,2.9,31.0,1028.5,820.99,594.23
2018,6,3,12,30,943.0,114.0,3.0,30.9,1025.0,851.55,615.06
2018,6,3,12,45,940.5,114.0,3.1,30.85,1014.5,877.98,633.11
2018,6,3,13,0,938.0,114.0,3.2,30.8,1004.0,900.88,648.93
2018,6,3,13,15,934.5,113.5,3.25,30.65,986.0,918.81,661.58
2018,6,3,13,30,931.0,113.0,3.3,30.5,968.0,932.94,671.89
2018,6,3,13,45,925.5,112.0,3.35,30.35,943.0,940.96,678.4
2018,6,3,14,0,920.0,111.0,3.4,30.2,918.0,945.05,682.52
2018,6,3,14,15,913.0,109.0,3.45,30.0,886.0,942.92,682.89
2018,6,3,14,30,906.0,107.0,3.5,29.8,854.0,936.89,680.87
2018,6,3,14,45,897.0,105.0,3.5,29.6,816.5,925.26,674.98
2018,6,3,15,0,888.0,103.0,3.5,29.4,779.0,909.96,666.79
2018,6,3,15,15,876.0,100.5,3.5,29.4,736.5,887.97,653.7
2018,6,3,15,30,864.0,98.0,3.5,29.4,694.0,862.69,638.44
2018,6,3,15,45,848.5,95.5,3.5,28.85,647.5,831.38,620.42
2018,6,3,16,0,833.0,93.0,3.5,28.3,601.0,806.16,606.44
2018,6,3,16,15,813.5,89.5,3.5,27.9,551.0,764.84,580.66
2018,6,3,16,30,794.0,86.0,3.5,27.5,501.0,721.52,553.11
2018,6,3,16,45,767.0,82.5,3.5,27.1,449.5,671.05,519.83
2018,6,3,17,0,740.0,79.0,3.5,26.7,398.0,619.71,484.07
2018,6,3,17,15,703.5,74.0,3.4,26.0,345.5,560.06,440.9
2018,6,3,17,30,667.0,69.0,3.3,25.3,293.0,503.9,398.75
2018,6,3,17,45,614.5,63.0,3.2,24.65,242.5,436.35,346.09
2018,6,3,18,0,562.0,57.0,3.1,24.0,192.0,372.03,293.93
2018,6,3,18,15,482.5,49.5,2.85,23.15,146.0,297.39,231.89
2018,6,3,18,30,403.0,42.0,2.6,22.3,100.0,229.76,173.91
2018,6,3,18,45,280.0,31.0,2.35,21.45,64.0,151.52,105.16
2018,6,3,19,0,157.0,20.0,2.1,20.6,28.0,76.79,0.0
2018,6,3,19,15,78.5,10.0,2.05,20.15,14.0,26.62,0.0
2018,6,3,19,30,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.95,19.3,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.85,18.05,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.75,17.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,4,4,45,57.0,6.5,2.15,13.95,8.0,0.0,0.0
2018,6,4,5,0,114.0,13.0,2.3,14.1,16.0,10.23,0.0
2018,6,4,5,15,255.5,24.0,2.35,14.5,49.0,19.79,7.75
2018,6,4,5,30,397.0,35.0,2.4,14.9,82.0,29.02,19.26
2018,6,4,5,45,486.0,42.0,2.5,15.3,127.0,34.8,24.98
2018,6,4,6,0,575.0,49.0,2.6,15.7,172.0,40.73,30.53
2018,6,4,6,15,631.5,53.5,2.7,16.4,222.0,48.25,37.25
2018,6,4,6,30,688.0,58.0,2.8,17.1,272.0,52.39,40.8
2018,6,4,6,45,726.5,62.0,2.95,17.8,324.5,55.94,43.71
2018,6,4,7,0,765.0,66.0,3.1,18.5,377.0,59.49,46.53
2018,6,4,7,15,792.5,69.0,3.2,19.2,429.5,62.09,48.47
2018,6,4,7,30,820.0,72.0,3.3,19.9,482.0,64.65,50.35
2018,6,4,7,45,840.5,75.0,3.4,20.6,533.0,74.79,58.66
2018,6,4,8,0,861.0,78.0,3.5,21.3,584.0,77.66,60.72
2018,6,4,8,15,876.5,80.0,3.55,21.95,631.5,79.64,62.02
2018,6,4,8,30,892.0,82.0,3.6,22.6,679.0,81.48,63.2
2018,6,4,8,45,904.0,84.0,3.65,23.2,723.0,105.62,63.4
2018,6,4,9,0,916.0,86.0,3.7,23.8,767.0,165.14,90.45
2018,6,4,9,15,920.5,90.0,3.7,24.25,805.0,225.38,132.72
2018,6,4,9,30,925.0,94.0,3.7,24.7,843.0,285.31,181.33
2018,6,4,9,45,926.0,99.0,3.75,25.15,874.5,344.33,231.72
2018,6,4,10,0,927.0,104.0,3.8,25.6,906.0,402.18,281.35
2018,6,4,10,15,932.5,105.5,3.8,25.95,933.0,458.13,328.68
2018,6,4,10,30,938.0,107.0,3.8,26.3,960.0,512.91,373.89
2018,6,4,10,45,942.0,108.0,3.85,26.6,980.0,565.2,416.11
2018,6,4,11,0,946.0,109.0,3.9,26.9,1000.0,615.72,455.8
2018,6,4,11,15,949.0,109.0,3.95,27.0,1013.0,662.98,492.42
2018,6,4,11,30,952.0,109.0,4.0,27.1,1026.0,708.01,526.56
2018,6,4,11,45,953.0,109.5,4.1,27.25,1031.0,749.67,557.62
2018,6,4,12,0,954.0,110.0,4.2,27.4,1036.0,788.67,586.23
2018,6,4,12,15,954.0,109.5,4.3,27.35,1033.5,823.32,611.17
2018,6,4,12,30,954.0,109.0,4.4,27.3,1031.0,854.88,633.13
2018,6,4,12,45,953.5,107.5,4.5,27.25,1021.0,881.89,652.02
2018,6,4,13,0,953.0,106.0,4.6,27.2,1011.0,905.35,668.69
2018,6,4,13,15,949.5,105.5,4.7,27.05,993.0,923.43,682.28
2018,6,4,13,30,946.0,105.0,4.8,26.9,975.0,937.64,693.44
2018,6,4,13,45,941.0,103.5,4.85,26.7,949.5,945.68,700.37
2018,6,4,14,0,936.0,102.0,4.9,26.5,924.0,949.73,704.79
2018,6,4,14,15,929.0,101.0,4.95,26.25,892.5,948.49,705.95
2018,6,4,14,30,922.0,100.0,5.0,26.0,861.0,943.35,704.61
2018,6,4,14,45,913.5,98.0,5.0,25.7,823.5,932.02,698.97
2018,6,4,15,0,905.0,96.0,5.0,25.4,786.0,916.96,690.89
2018,6,4,15,15,893.5,94.0,5.0,25.4,743.5,895.68,677.74
2018,6,4,15,30,882.0,92.0,5.0,25.4,701.0,871.04,662.32
2018,6,4,15,45,867.0,89.5,5.0,24.6,654.0,839.77,644.28
2018,6,4,16,0,852.0,87.0,5.0,23.8,607.0,805.72,624.02
2018,6,4,16,15,833.0,83.5,5.0,23.3,557.0,772.82,603.57
2018,6,4,16,30,814.0,80.0,5.0,22.8,507.0,729.36,575.03
2018,6,4,16,45,788.5,76.5,5.0,22.3,455.0,679.41,541.1
2018,6,4,17,0,763.0,73.0,5.0,21.8,403.0,628.47,504.82
2018,6,4,17,15,727.0,69.0,4.95,21.15,350.5,569.51,460.63
2018,6,4,17,30,691.0,65.0,4.9,20.5,298.0,511.14,415.35
2018,6,4,17,45,640.0,59.5,4.8,19.8,247.0,446.3,363.09
2018,6,4,18,0,589.0,54.0,4.7,19.1,196.0,382.26,309.54
2018,6,4,18,15,509.5,47.5,4.6,18.45,149.5,307.53,245.49
2018,6,4,18,30,430.0,41.0,4.5,17.8,103.0,239.74,185.59
2018,6,4,18,45,303.5,31.0,4.35,17.1,66.5,159.78,113.83
2018,6,4,19,0,177.0,21.0,4.2,16.4,30.0,84.15,0.0
2018,6,4,19,15,88.5,10.5,4.1,15.95,15.0,29.41,0.0
2018,6,4,19,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,5,4,45,43.0,7.0,3.0,11.7,8.0,0.0,0.0
2018,6,5,5,0,86.0,14.0,3.1,11.8,16.0,11.02,0.0
2018,6,5,5,15,215.5,27.0,3.2,12.05,48.5,20.6,8.58
2018,6,5,5,30,345.0,40.0,3.3,12.3,81.0,32.95,22.9
2018,6,5,5,45,437.5,48.5,3.4,12.6,126.0,39.7,29.61
2018,6,5,6,0,530.0,57.0,3.5,12.9,171.0,46.56,36.09
2018,6,5,6,15,591.0,63.0,3.5,13.3,221.5,51.24,40.4
2018,6,5,6,30,652.0,69.0,3.5,13.7,272.0,55.97,44.57
2018,6,5,6,45,694.5,73.5,3.55,14.15,325.0,59.4,47.44
2018,6,5,7,0,737.0,78.0,3.6,14.6,378.0,67.96,54.76
2018,6,5,7,15,767.0,82.0,3.55,15.1,431.0,70.97,57.09
2018,6,5,7,30,797.0,86.0,3.5,15.6,484.0,73.92,59.33
2018,6,5,7,45,819.5,88.5,3.5,16.1,535.0,75.61,60.44
2018,6,5,8,0,842.0,91.0,3.5,16.6,586.0,77.25,61.52
2018,6,5,8,15,858.5,94.0,3.45,17.1,634.5,87.65,70.11
2018,6,5,8,30,875.0,97.0,3.4,17.6,683.0,89.86,71.63
2018,6,5,8,45,888.0,99.0,3.35,18.1,727.0,112.67,71.21
2018,6,5,9,0,901.0,101.0,3.3,18.6,771.0,171.54,98.16
2018,6,5,9,15,915.5,100.0,3.3,19.1,811.5,229.71,138.91
2018,6,5,9,30,930.0,99.0,3.3,19.6,852.0,288.59,186.99
2018,6,5,9,45,943.5,96.0,3.25,20.05,886.5,346.35,236.82
2018,6,5,10,0,957.0,93.0,3.2,20.5,921.0,404.14,286.98
2018,6,5,10,15,961.5,94.0,3.25,20.85,947.5,460.83,335.89
2018,6,5,10,30,966.0,95.0,3.3,21.2,974.0,516.19,382.5
2018,6,5,10,45,929.5,121.0,3.35,21.55,981.5,566.5,423.97
2018,6,5,11,0,893.0,147.0,3.4,21.9,989.0,610.66,459.3
2018,6,5,11,15,796.0,210.0,3.45,22.15,967.5,647.34,487.32
2018,6,5,11,30,699.0,273.0,3.5,22.4,946.0,675.84,508.04
2018,6,5,11,45,829.5,191.5,3.55,22.65,994.5,733.8,552.39
2018,6,5,12,0,960.0,110.0,3.6,22.9,1043.0,791.73,596.39
2018,6,5,12,15,964.5,107.0,3.7,22.95,1042.0,828.02,622.43
2018,6,5,12,30,969.0,104.0,3.8,23.0,1041.0,861.36,645.59
2018,6,5,12,45,963.5,105.5,3.85,23.05,1029.0,887.13,663.32
2018,6,5,13,0,958.0,107.0,3.9,23.1,1017.0,909.21,678.62
2018,6,5,13,15,954.0,106.5,4.0,23.0,998.5,927.01,691.78
2018,6,5,13,30,950.0,106.0,4.1,22.9,980.0,940.92,702.45
2018,6,5,13,45,944.5,105.5,4.15,22.8,955.0,949.57,709.44
2018,6,5,14,0,939.0,105.0,4.2,22.7,930.0,954.25,713.92
2018,6,5,14,15,932.0,103.5,4.25,22.45,898.0,952.65,714.71
2018,6,5,14,30,925.0,102.0,4.3,22.2,866.0,947.11,712.99
2018,6,5,14,45,916.0,100.0,4.3,22.0,828.5,935.42,706.8
2018,6,5,15,0,907.0,98.0,4.3,21.8,791.0,919.99,698.16
2018,6,5,15,15,895.0,96.0,4.3,21.8,748.0,898.33,684.75
2018,6,5,15,30,883.0,94.0,4.3,21.8,705.0,873.34,669.06
2018,6,5,15,45,868.0,91.5,4.3,21.2,658.0,842.14,650.48
2018,6,5,16,0,853.0,89.0,4.3,20.6,611.0,808.15,629.71
2018,6,5,16,15,833.5,86.0,4.25,20.2,561.0,775.57,609.04
2018,6,5,16,30,814.0,83.0,4.2,19.8,511.0,732.35,580.27
2018,6,5,16,45,787.5,79.5,4.15,19.35,458.5,681.72,545.6
2018,6,5,17,0,761.0,76.0,4.1,18.9,406.0,630.15,508.51
2018,6,5,17,15,724.5,71.5,4.1,18.35,353.0,570.4,463.7
2018,6,5,17,30,688.0,67.0,4.1,17.8,300.0,511.29,417.78
2018,6,5,17,45,636.0,61.5,4.05,17.2,249.0,446.23,365.24
2018,6,5,18,0,584.0,56.0,4.0,16.6,198.0,381.86,311.25
2018,6,5,18,15,505.0,49.0,3.85,16.0,151.0,307.01,246.86
2018,6,5,18,30,426.0,42.0,3.7,15.4,104.0,239.07,186.59
2018,6,5,18,45,301.5,31.5,3.6,14.75,67.0,159.52,115.12
2018,6,5,19,0,177.0,21.0,3.5,14.1,30.0,84.65,4.79
2018,6,5,19,15,88.5,10.5,3.45,13.75,15.0,29.43,0.0
2018,6,5,19,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,6,4,45,17.0,5.5,3.0,10.95,6.0,0.0,0.0
2018,6,6,5,0,34.0,11.0,3.0,11.0,12.0,8.65,0.0
2018,6,6,5,15,110.0,26.0,3.0,11.25,37.5,19.59,8.05
2018,6,6,5,30,186.0,41.0,3.0,11.5,63.0,30.68,21.03
2018,6,6,5,45,328.0,51.5,3.0,11.7,113.0,39.04,29.15
2018,6,6,6,0,470.0,62.0,3.0,11.9,163.0,49.97,39.3
2018,6,6,6,15,523.5,69.5,2.95,12.3,210.0,55.45,44.34
2018,6,6,6,30,577.0,77.0,2.9,12.7,257.0,60.88,49.14
2018,6,6,6,45,389.5,79.5,2.9,13.1,210.5,58.41,46.76
2018,6,6,7,0,202.0,82.0,2.9,13.5,164.0,56.46,44.8
2018,6,6,7,15,251.0,107.5,2.85,14.05,223.5,72.49,58.67
2018,6,6,7,30,300.0,133.0,2.8,14.6,283.0,87.89,71.75
2018,6,6,7,45,541.5,120.0,2.7,15.15,425.0,83.37,67.39
2018,6,6,8,0,783.0,107.0,2.6,15.7,567.0,86.35,69.58
2018,6,6,8,15,811.0,106.0,2.6,16.3,617.0,85.34,68.32
2018,6,6,8,30,839.0,105.0,2.6,16.9,667.0,84.47,67.21
2018,6,6,8,45,851.0,108.0,2.55,17.5,710.0,114.91,74.3
2018,6,6,9,0,863.0,111.0,2.5,18.1,753.0,172.1,100.32
2018,6,6,9,15,867.5,116.0,2.6,18.55,790.0,229.96,141.22
2018,6,6,9,30,872.0,121.0,2.7,19.0,827.0,287.55,188.4
2018,6,6,9,45,841.0,145.5,2.75,19.4,849.0,343.1,237.47
2018,6,6,10,0,810.0,170.0,2.8,19.8,871.0,399.91,287.08
2018,6,6,10,15,784.5,191.0,2.9,20.1,887.0,452.15,332.01
2018,6,6,10,30,759.0,212.0,3.0,20.4,903.0,500.16,372.35
2018,6,6,10,45,731.5,234.5,3.15,20.7,912.0,546.5,410.13
2018,6,6,11,0,704.0,257.0,3.3,21.0,921.0,589.05,443.83
2018,6,6,11,15,797.0,201.0,3.45,21.1,962.0,640.46,484.55
2018,6,6,11,30,890.0,145.0,3.6,21.2,1003.0,690.89,524.48
2018,6,6,11,45,891.0,145.5,3.7,21.3,1008.0,730.6,554.8
2018,6,6,12,0,892.0,146.0,3.8,21.4,1013.0,767.92,582.91
2018,6,6,12,15,888.0,148.0,3.95,21.35,1009.0,800.02,607.41
2018,6,6,12,30,884.0,150.0,4.1,21.3,1005.0,829.16,629.04
2018,6,6,12,45,877.0,152.0,4.25,21.25,993.0,852.72,646.25
2018,6,6,13,0,870.0,154.0,4.4,21.2,981.0,872.85,661.16
2018,6,6,13,15,866.0,153.0,4.45,21.05,963.5,889.61,673.83
2018,6,6,13,30,862.0,152.0,4.5,20.9,946.0,902.77,684.14
2018,6,6,13,45,856.0,150.0,4.55,20.75,921.0,909.63,690.25
2018,6,6,14,0,850.0,148.0,4.6,20.6,896.0,927.22,703.97
2018,6,6,14,15,841.0,147.0,4.65,20.4,865.0,924.65,703.94
2018,6,6,14,30,832.0,146.0,4.7,20.2,834.0,918.35,701.56
2018,6,6,14,45,820.0,143.5,4.7,20.0,796.5,904.24,693.48
2018,6,6,15,0,808.0,141.0,4.7,19.8,759.0,886.63,683.05
2018,6,6,15,15,794.0,138.0,4.7,19.8,717.0,863.45,668.19
2018,6,6,15,30,780.0,135.0,4.7,19.8,675.0,837.17,651.15
2018,6,6,15,45,760.5,131.5,4.7,19.3,628.5,808.11,633.3
2018,6,6,16,0,741.0,128.0,4.7,18.8,582.0,771.45,609.7
2018,6,6,16,15,716.0,124.0,4.65,18.45,533.0,727.82,580.04
2018,6,6,16,30,691.0,120.0,4.6,18.1,484.0,682.74,548.28
2018,6,6,16,45,658.5,114.5,4.6,17.75,433.0,629.49,509.5
2018,6,6,17,0,626.0,109.0,4.6,17.4,382.0,576.04,469.57
2018,6,6,17,15,583.0,102.0,4.6,16.9,330.5,514.4,422.25
2018,6,6,17,30,540.0,95.0,4.6,16.4,279.0,454.24,374.62
2018,6,6,17,45,481.0,86.5,4.55,15.95,230.0,380.34,314.17
2018,6,6,18,0,422.0,78.0,4.5,15.5,181.0,317.59,260.97
2018,6,6,18,15,342.0,66.0,4.35,15.0,137.0,246.29,199.38
2018,6,6,18,30,262.0,54.0,4.2,14.5,93.0,182.81,143.5
2018,6,6,18,45,168.5,38.0,4.05,14.0,59.5,118.71,86.15
2018,6,6,19,0,75.0,22.0,3.9,13.5,26.0,50.73,4.64
2018,6,6,19,15,37.5,11.0,3.85,13.25,13.0,17.63,0.0
2018,6,6,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,7,4,45,18.5,6.0,2.7,10.4,6.5,0.0,0.0
2018,6,7,5,0,37.0,12.0,2.8,10.5,13.0,9.44,0.0
2018,6,7,5,15,124.5,29.5,2.8,10.8,42.5,21.99,9.87
2018,6,7,5,30,212.0,47.0,2.8,11.1,72.0,35.05,24.87
2018,6,7,5,45,301.0,60.0,2.85,11.35,114.5,44.75,34.27
2018,6,7,6,0,390.0,73.0,2.9,11.6,157.0,54.45,43.36
2018,6,7,6,15,455.0,82.5,2.85,12.1,205.5,61.53,49.82
2018,6,7,6,30,520.0,92.0,2.8,12.6,254.0,71.44,58.59
2018,6,7,6,45,568.0,99.0,2.75,13.1,305.5,75.87,62.28
2018,6,7,7,0,616.0,106.0,2.7,13.6,357.0,80.26,65.83
2018,6,7,7,15,651.5,111.5,2.65,14.2,409.0,83.3,68.1
2018,6,7,7,30,687.0,117.0,2.6,14.8,461.0,86.27,70.27
2018,6,7,7,45,714.5,121.5,2.55,15.4,511.5,88.34,71.63
2018,6,7,8,0,742.0,126.0,2.5,16.0,562.0,90.32,72.9
2018,6,7,8,15,763.0,129.5,2.5,16.65,610.0,91.43,73.43
2018,6,7,8,30,784.0,133.0,2.5,17.3,658.0,100.39,80.64
2018,6,7,8,45,800.5,136.0,2.45,17.9,702.5,119.58,79.2
2018,6,7,9,0,817.0,139.0,2.4,18.5,747.0,175.38,104.65
2018,6,7,9,15,841.5,135.0,2.45,19.1,789.5,229.66,141.7
2018,6,7,9,30,866.0,131.0,2.5,19.7,832.0,290.99,190.53
2018,6,7,9,45,891.5,122.5,2.5,20.3,870.0,345.8,236.74
2018,6,7,10,0,917.0,114.0,2.5,20.9,908.0,401.77,284.35
2018,6,7,10,15,922.0,115.5,2.65,21.35,934.5,457.0,331.59
2018,6,7,10,30,927.0,117.0,2.8,21.8,961.0,511.04,376.73
2018,6,7,10,45,930.0,119.0,2.95,22.25,981.0,562.99,419.06
2018,6,7,11,0,933.0,121.0,3.1,22.7,1001.0,613.15,458.82
2018,6,7,11,15,934.0,122.5,3.3,22.95,1013.0,659.79,495.5
2018,6,7,11,30,935.0,124.0,3.5,23.2,1025.0,704.13,529.67
2018,6,7,11,45,934.5,125.0,3.65,23.45,1029.5,744.66,560.24
2018,6,7,12,0,934.0,126.0,3.8,23.7,1034.0,782.55,588.36
2018,6,7,12,15,931.0,127.5,3.95,23.75,1030.5,816.14,613.46
2018,6,7,12,30,928.0,129.0,4.1,23.8,1027.0,846.66,634.94
2018,6,7,12,45,923.0,130.5,4.25,23.9,1016.0,872.29,652.98
2018,6,7,13,0,918.0,132.0,4.4,24.0,1005.0,894.41,668.69
2018,6,7,13,15,914.5,131.0,4.5,23.9,987.5,912.08,681.8
2018,6,7,13,30,911.0,130.0,4.6,23.8,970.0,926.0,692.74
2018,6,7,13,45,905.5,129.0,4.7,23.7,945.0,934.34,700.03
2018,6,7,14,0,900.0,128.0,4.8,23.6,920.0,938.81,704.85
2018,6,7,14,15,893.5,126.0,4.85,23.4,889.0,937.61,705.87
2018,6,7,14,30,887.0,124.0,4.9,23.2,858.0,932.59,704.41
2018,6,7,14,45,878.0,121.5,4.95,23.05,821.0,921.09,698.46
2018,6,7,15,0,869.0,119.0,5.0,22.9,784.0,905.96,690.09
2018,6,7,15,15,856.5,116.0,5.0,22.9,741.5,894.82,683.88
2018,6,7,15,30,844.0,113.0,5.0,22.9,699.0,868.86,667.28
2018,6,7,15,45,829.0,109.5,5.0,22.35,652.5,837.16,648.05
2018,6,7,16,0,814.0,106.0,5.0,21.8,606.0,802.69,626.63
2018,6,7,16,15,795.5,102.0,4.95,21.4,557.0,762.39,600.06
2018,6,7,16,30,777.0,98.0,4.9,21.0,508.0,720.02,571.6
2018,6,7,16,45,750.5,93.5,4.85,20.65,456.5,669.54,536.19
2018,6,7,17,0,724.0,89.0,4.8,20.3,405.0,621.47,500.78
2018,6,7,17,15,687.5,83.0,4.6,19.8,352.5,561.6,455.1
2018,6,7,17,30,651.0,77.0,4.4,19.3,300.0,502.52,408.73
2018,6,7,17,45,598.5,70.5,4.25,18.75,249.0,435.17,354.39
2018,6,7,18,0,546.0,64.0,4.1,18.2,198.0,370.96,300.78
2018,6,7,18,15,466.0,55.5,3.8,17.55,151.5,295.69,236.59
2018,6,7,18,30,386.0,47.0,3.5,16.9,105.0,227.38,176.78
2018,6,7,18,45,268.0,35.0,3.2,16.2,68.0,149.82,108.33
2018,6,7,19,0,150.0,23.0,2.9,15.5,31.0,79.2,14.98
2018,6,7,19,15,75.0,11.5,2.85,15.1,15.5,27.01,0.0
2018,6,7,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,8,4,45,45.5,6.5,2.55,11.4,8.0,0.0,0.0
2018,6,8,5,0,91.0,13.0,2.6,11.6,16.0,10.23,0.0
2018,6,8,5,15,217.0,26.0,2.7,12.1,48.0,21.36,9.44
2018,6,8,5,30,343.0,39.0,2.8,12.6,80.0,32.07,22.15
2018,6,8,5,45,431.0,47.0,2.85,13.1,123.5,38.42,28.44
2018,6,8,6,0,519.0,55.0,2.9,13.6,167.0,44.87,34.5
2018,6,8,6,15,577.0,62.0,2.9,14.2,217.0,50.31,39.43
2018,6,8,6,30,635.0,69.0,2.9,14.8,267.0,55.74,44.17
2018,6,8,6,45,675.5,73.5,2.9,15.4,318.5,59.1,46.94
2018,6,8,7,0,716.0,78.0,2.9,16.0,370.0,67.59,54.13
2018,6,8,7,15,745.5,82.0,2.95,16.65,422.0,70.55,56.36
2018,6,8,7,30,775.0,86.0,3.0,17.3,474.0,73.45,58.5
2018,6,8,7,45,797.0,89.5,3.05,18.0,524.5,75.76,60.11
2018,6,8,8,0,819.0,93.0,3.1,18.7,575.0,77.98,61.62
2018,6,8,8,15,835.5,96.0,3.15,19.3,622.5,79.63,62.67
2018,6,8,8,30,852.0,99.0,3.2,19.9,670.0,90.35,71.39
2018,6,8,8,45,865.0,101.0,3.25,20.55,713.5,109.84,70.16
2018,6,8,9,0,878.0,103.0,3.3,21.2,757.0,167.19,95.13
2018,6,8,9,15,890.0,104.0,3.35,21.7,796.0,224.67,134.66
2018,6,8,9,30,902.0,105.0,3.4,22.2,835.0,282.66,181.39
2018,6,8,9,45,911.5,105.0,3.5,22.7,868.5,339.57,230.03
2018,6,8,10,0,921.0,105.0,3.6,23.2,902.0,396.21,278.86
2018,6,8,10,15,927.0,106.0,3.7,23.6,929.0,451.6,326.25
2018,6,8,10,30,933.0,107.0,3.8,24.0,956.0,505.88,371.64
2018,6,8,10,45,937.0,107.5,3.9,24.4,976.0,557.48,413.79
2018,6,8,11,0,941.0,108.0,4.0,24.8,996.0,607.34,453.41
2018,6,8,11,15,943.0,109.0,4.05,25.05,1008.5,654.43,490.06
2018,6,8,11,30,945.0,110.0,4.1,25.3,1021.0,699.26,524.12
2018,6,8,11,45,946.0,110.5,4.2,25.55,1026.5,740.64,555.1
2018,6,8,12,0,947.0,111.0,4.3,25.8,1032.0,779.42,583.61
2018,6,8,12,15,945.0,111.5,4.4,25.85,1028.5,813.18,608.19
2018,6,8,12,30,943.0,112.0,4.5,25.9,1025.0,843.82,629.42
2018,6,8,12,45,938.5,113.0,4.6,25.9,1014.0,869.54,647.69
2018,6,8,13,0,934.0,114.0,4.7,25.9,1003.0,891.7,663.63
2018,6,8,13,15,930.5,113.0,4.75,25.85,985.0,909.3,676.37
2018,6,8,13,30,927.0,112.0,4.8,25.8,967.0,923.1,686.66
2018,6,8,13,45,922.5,110.5,4.85,25.7,942.5,931.7,693.71
2018,6,8,14,0,918.0,109.0,4.9,25.6,918.0,936.39,698.28
2018,6,8,14,15,911.0,107.5,4.95,25.45,886.5,934.95,698.96
2018,6,8,14,30,904.0,106.0,5.0,25.3,855.0,929.66,697.17
2018,6,8,14,45,895.0,103.5,5.0,25.15,817.5,917.79,690.67
2018,6,8,15,0,886.0,101.0,5.0,25.0,780.0,902.26,681.75
2018,6,8,15,15,874.0,99.0,5.0,25.0,738.0,881.08,668.58
2018,6,8,15,30,862.0,97.0,5.0,25.0,696.0,856.65,653.18
2018,6,8,15,45,847.5,94.0,5.05,24.4,650.0,825.98,635.15
2018,6,8,16,0,833.0,91.0,5.1,23.8,604.0,801.18,621.13
2018,6,8,16,15,815.0,87.0,5.05,23.4,554.5,760.81,594.63
2018,6,8,16,30,797.0,83.0,5.0,23.0,505.0,718.35,566.28
2018,6,8,16,45,772.0,79.5,4.95,22.6,454.0,669.58,532.74
2018,6,8,17,0,747.0,76.0,4.9,22.2,403.0,619.81,496.74
2018,6,8,17,15,713.5,71.0,4.75,21.6,351.5,562.21,453.36
2018,6,8,17,30,680.0,66.0,4.6,21.0,300.0,505.04,408.94
2018,6,8,17,45,632.0,61.0,4.5,20.45,250.0,443.11,359.08
2018,6,8,18,0,584.0,56.0,4.4,19.9,200.0,381.7,307.86
2018,6,8,18,15,511.0,49.0,4.1,19.25,154.0,309.73,246.39
2018,6,8,18,30,438.0,42.0,3.8,18.6,108.0,244.06,188.64
2018,6,8,18,45,319.0,32.0,3.5,17.95,70.5,166.26,119.9
2018,6,8,19,0,200.0,22.0,3.2,17.3,33.0,93.53,23.24
2018,6,8,19,15,100.0,11.0,3.1,16.9,16.5,32.62,0.0
2018,6,8,19,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,9,4,45,48.5,6.5,2.55,12.85,8.0,0.0,0.0
2018,6,9,5,0,97.0,13.0,2.6,13.0,16.0,10.23,0.0
2018,6,9,5,15,224.0,25.0,2.75,13.45,47.5,20.51,8.83
2018,6,9,5,30,351.0,37.0,2.9,13.9,79.0,30.42,20.61
2018,6,9,5,45,423.0,45.5,3.05,14.35,120.0,37.15,27.16
2018,6,9,6,0,495.0,54.0,3.2,14.8,161.0,43.87,33.43
2018,6,9,6,15,560.0,60.5,3.3,15.25,211.5,48.99,38.08
2018,6,9,6,30,625.0,67.0,3.4,15.7,262.0,54.14,42.59
2018,6,9,6,45,641.5,75.0,3.5,16.2,306.5,59.64,47.26
2018,6,9,7,0,658.0,83.0,3.6,16.7,351.0,64.88,51.6
2018,6,9,7,15,597.0,104.5,3.65,17.15,372.5,77.45,62.26
2018,6,9,7,30,536.0,126.0,3.7,17.6,394.0,89.05,71.92
2018,6,9,7,45,571.0,140.0,3.75,18.1,452.0,96.96,78.28
2018,6,9,8,0,606.0,154.0,3.8,18.6,510.0,104.43,84.21
2018,6,9,8,15,684.0,141.5,3.85,18.95,575.0,96.46,77.06
2018,6,9,8,30,762.0,129.0,3.9,19.3,640.0,97.23,77.38
2018,6,9,8,45,822.0,115.0,3.95,19.7,698.5,105.94,68.41
2018,6,9,9,0,882.0,101.0,4.0,20.1,757.0,165.49,94.3
2018,6,9,9,15,893.5,102.5,4.05,20.35,797.0,223.35,134.34
2018,6,9,9,30,905.0,104.0,4.1,20.6,837.0,281.69,181.84
2018,6,9,9,45,914.5,105.0,4.15,20.9,871.5,339.37,231.65
2018,6,9,10,0,924.0,106.0,4.2,21.2,906.0,396.8,281.78
2018,6,9,10,15,931.0,107.5,4.3,21.4,934.5,453.08,330.64
2018,6,9,10,30,938.0,109.0,4.4,21.6,963.0,508.37,377.71
2018,6,9,10,45,943.5,110.0,4.5,21.8,984.5,561.35,421.86
2018,6,9,11,0,949.0,111.0,4.6,22.0,1006.0,612.73,463.66
2018,6,9,11,15,913.5,136.5,4.8,22.05,1007.5,654.77,497.9
2018,6,9,11,30,878.0,162.0,5.0,22.1,1009.0,690.97,526.96
2018,6,9,11,45,864.0,173.0,5.15,22.15,1010.0,738.76,563.42
2018,6,9,12,0,850.0,184.0,5.3,22.2,1011.0,774.28,590.64
2018,6,9,12,15,801.0,212.0,5.4,22.1,990.0,793.0,605.07
2018,6,9,12,30,752.0,240.0,5.5,22.0,969.0,817.05,622.71
2018,6,9,12,45,570.5,331.5,5.6,21.95,881.0,772.66,588.61
2018,6,9,13,0,389.0,423.0,5.7,21.9,793.0,707.2,538.81
2018,6,9,13,15,406.0,407.5,5.8,21.7,787.5,733.88,560.08
2018,6,9,13,30,423.0,392.0,5.9,21.5,782.0,749.16,573.0
2018,6,9,13,45,377.5,396.5,5.95,21.35,738.0,710.55,545.51
2018,6,9,14,0,332.0,401.0,6.0,21.2,694.0,682.28,525.2
2018,6,9,14,15,381.0,368.0,6.05,20.9,693.0,701.28,542.35
2018,6,9,14,30,430.0,335.0,6.1,20.6,692.0,735.09,569.95
2018,6,9,14,45,387.0,331.5,6.1,20.35,642.0,677.61,528.55
2018,6,9,15,0,344.0,328.0,6.1,20.1,592.0,636.21,498.55
2018,6,9,15,15,410.5,286.0,6.1,20.1,584.0,669.97,526.69
2018,6,9,15,30,477.0,244.0,6.1,20.1,576.0,681.9,538.64
2018,6,9,15,45,516.0,211.5,6.1,19.35,548.5,674.25,536.93
2018,6,9,16,0,555.0,179.0,6.1,18.6,521.0,661.72,531.53
2018,6,9,16,15,569.5,157.5,6.05,18.15,483.5,645.47,521.54
2018,6,9,16,30,584.0,136.0,6.0,17.7,446.0,617.26,502.31
2018,6,9,16,45,584.5,121.5,5.9,17.25,405.0,582.39,477.01
2018,6,9,17,0,585.0,107.0,5.8,16.8,364.0,545.18,449.23
2018,6,9,17,15,605.5,89.5,5.7,16.35,326.0,515.44,426.79
2018,6,9,17,30,626.0,72.0,5.6,15.9,288.0,481.58,399.95
2018,6,9,17,45,539.5,68.5,5.45,15.45,233.0,399.95,332.21
2018,6,9,18,0,453.0,65.0,5.3,15.0,178.0,324.56,268.05
2018,6,9,18,15,395.5,55.0,5.1,14.55,137.0,262.92,213.87
2018,6,9,18,30,338.0,45.0,4.9,14.1,96.0,206.32,162.8
2018,6,9,18,45,242.5,33.5,4.7,13.65,63.5,138.66,101.9
2018,6,9,19,0,147.0,22.0,4.5,13.2,31.0,77.59,22.69
2018,6,9,19,15,73.5,11.0,4.45,12.9,15.5,26.3,0.0
2018,6,9,19,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,9,19,45,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,4,45,38.0,7.0,3.1,10.2,8.0,0.0,0.0
2018,6,10,5,0,76.0,14.0,3.2,10.3,16.0,11.02,0.0
2018,6,10,5,15,197.5,27.5,3.3,10.8,47.5,20.92,9.3
2018,6,10,5,30,319.0,41.0,3.4,11.3,79.0,33.63,23.64
2018,6,10,5,45,411.5,49.0,3.5,11.75,122.5,39.9,29.91
2018,6,10,6,0,504.0,57.0,3.6,12.2,166.0,46.3,35.97
2018,6,10,6,15,564.0,63.5,3.6,12.8,215.5,51.3,40.54
2018,6,10,6,30,624.0,70.0,3.6,13.4,265.0,56.33,44.94
2018,6,10,6,45,660.0,75.5,3.65,14.0,315.0,60.28,48.25
2018,6,10,7,0,696.0,81.0,3.7,14.6,365.0,64.17,51.41
2018,6,10,7,15,676.5,96.0,3.75,15.3,402.5,73.24,59.03
2018,6,10,7,30,657.0,111.0,3.8,16.0,440.0,81.67,65.97
2018,6,10,7,45,652.5,126.5,3.85,16.65,481.5,90.1,72.83
2018,6,10,8,0,648.0,142.0,3.9,17.3,523.0,97.9,79.07
2018,6,10,8,15,745.0,122.0,3.95,18.0,594.5,93.91,75.19
2018,6,10,8,30,842.0,102.0,4.0,18.7,666.0,82.71,65.25
2018,6,10,8,45,809.0,124.5,4.1,19.35,695.5,110.2,72.65
2018,6,10,9,0,776.0,147.0,4.2,20.0,725.0,173.09,104.54
2018,6,10,9,15,833.5,128.0,4.2,20.5,778.0,220.88,134.89
2018,6,10,9,30,891.0,109.0,4.2,21.0,831.0,280.55,181.16
2018,6,10,9,45,901.0,109.5,4.25,21.45,864.5,337.3,229.93
2018,6,10,10,0,911.0,110.0,4.3,21.9,898.0,393.85,279.05
2018,6,10,10,15,916.5,111.0,4.3,22.25,924.5,448.52,326.24
2018,6,10,10,30,922.0,112.0,4.3,22.6,951.0,502.05,371.4
2018,6,10,10,45,926.0,112.0,4.3,23.0,970.5,552.79,413.16
2018,6,10,11,0,930.0,112.0,4.3,23.4,990.0,601.81,452.34
2018,6,10,11,15,932.0,112.5,4.35,23.6,1002.0,648.08,488.84
2018,6,10,11,30,934.0,113.0,4.4,23.8,1014.0,692.12,522.76
2018,6,10,11,45,935.0,113.0,4.45,24.0,1019.0,732.75,553.54
2018,6,10,12,0,936.0,113.0,4.5,24.2,1024.0,770.8,581.87
2018,6,10,12,15,935.0,112.5,4.55,24.25,1020.5,804.23,606.55
2018,6,10,12,30,934.0,112.0,4.6,24.3,1017.0,834.62,627.76
2018,6,10,12,45,931.5,111.5,4.7,24.35,1006.5,860.54,646.2
2018,6,10,13,0,929.0,111.0,4.8,24.4,996.0,882.97,662.32
2018,6,10,13,15,925.0,111.0,4.85,24.3,978.5,900.93,675.55
2018,6,10,13,30,921.0,111.0,4.9,24.2,961.0,915.15,686.35
2018,6,10,13,45,915.5,109.5,4.95,24.1,936.0,922.87,692.83
2018,6,10,14,0,910.0,108.0,5.0,24.0,911.0,926.69,696.82
2018,6,10,14,15,903.0,106.5,5.0,23.8,880.0,925.3,697.31
2018,6,10,14,30,896.0,105.0,5.0,23.6,849.0,920.1,695.33
2018,6,10,14,45,871.0,111.0,5.05,23.45,808.0,902.55,685.11
2018,6,10,15,0,846.0,117.0,5.1,23.3,767.0,881.76,672.7
2018,6,10,15,15,840.0,111.0,5.1,23.3,726.5,862.65,660.79
2018,6,10,15,30,834.0,105.0,5.1,23.3,686.0,850.09,653.57
2018,6,10,15,45,828.5,98.5,5.1,22.65,643.0,823.37,637.93
2018,6,10,16,0,823.0,92.0,5.1,22.0,600.0,793.46,619.88
2018,6,10,16,15,803.0,88.5,5.1,21.6,550.5,752.47,592.9
2018,6,10,16,30,783.0,85.0,5.1,21.2,501.0,709.54,564.09
2018,6,10,16,45,756.0,82.0,5.05,20.75,450.5,660.46,530.02
2018,6,10,17,0,729.0,79.0,5.0,20.3,400.0,610.54,493.4
2018,6,10,17,15,693.0,74.5,4.95,19.75,348.5,552.65,449.5
2018,6,10,17,30,657.0,70.0,4.9,19.2,297.0,498.0,406.67
2018,6,10,17,45,605.5,64.5,4.8,18.65,247.0,432.37,353.46
2018,6,10,18,0,554.0,59.0,4.7,18.1,197.0,369.82,300.94
2018,6,10,18,15,478.0,51.5,4.5,17.45,151.5,297.37,238.78
2018,6,10,18,30,402.0,44.0,4.3,16.8,106.0,231.55,180.74
2018,6,10,18,45,284.5,33.5,4.1,16.2,69.5,155.6,113.71
2018,6,10,19,0,167.0,23.0,3.9,15.6,33.0,84.98,28.31
2018,6,10,19,15,83.5,11.5,3.8,15.25,16.5,29.12,0.0
2018,6,10,19,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,6,10,19,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,11,4,45,52.5,7.0,2.55,11.7,8.5,0.0,0.0
2018,6,11,5,0,105.0,14.0,2.6,11.8,17.0,11.02,0.0
2018,6,11,5,15,238.5,25.0,2.6,12.25,49.0,20.55,9.0
2018,6,11,5,30,372.0,36.0,2.6,12.7,81.0,29.69,20.1
2018,6,11,5,45,459.5,43.0,2.65,13.15,124.5,35.4,25.77
2018,6,11,6,0,547.0,50.0,2.7,13.6,168.0,41.24,31.26
2018,6,11,6,15,602.5,55.0,2.7,14.2,217.0,45.34,35.0
2018,6,11,6,30,658.0,60.0,2.7,14.8,266.0,53.57,42.25
2018,6,11,6,45,696.0,64.5,2.7,15.4,317.0,57.38,45.42
2018,6,11,7,0,734.0,69.0,2.7,16.0,368.0,61.17,48.49
2018,6,11,7,15,762.0,72.5,2.7,16.7,419.5,64.0,50.64
2018,6,11,7,30,790.0,76.0,2.7,17.4,471.0,66.78,52.71
2018,6,11,7,45,811.0,79.0,2.75,18.1,521.0,69.0,54.27
2018,6,11,8,0,832.0,82.0,2.8,18.8,571.0,79.46,62.87
2018,6,11,8,15,848.0,84.0,2.8,19.5,618.0,81.34,64.07
2018,6,11,8,30,864.0,86.0,2.8,20.2,665.0,83.09,65.16
2018,6,11,8,45,876.0,88.5,2.85,20.85,708.5,100.35,63.98
2018,6,11,9,0,888.0,91.0,2.9,21.5,752.0,158.23,88.09
2018,6,11,9,15,888.5,98.0,2.9,22.15,788.5,217.77,129.02
2018,6,11,9,30,889.0,105.0,2.9,22.8,825.0,276.62,176.34
2018,6,11,9,45,885.0,113.5,2.9,23.45,855.0,334.2,225.29
2018,6,11,10,0,881.0,122.0,2.9,24.1,885.0,390.15,273.1
2018,6,11,10,15,887.5,123.5,2.95,24.7,912.0,444.02,318.39
2018,6,11,10,30,894.0,125.0,3.0,25.3,939.0,496.94,361.77
2018,6,11,10,45,898.5,126.0,3.05,25.9,959.0,547.34,402.0
2018,6,11,11,0,903.0,127.0,3.1,26.5,979.0,596.16,439.8
2018,6,11,11,15,906.5,127.0,3.15,26.85,992.0,641.94,474.74
2018,6,11,11,30,910.0,127.0,3.2,27.2,1005.0,685.69,507.3
2018,6,11,11,45,911.5,127.0,3.2,27.5,1010.5,725.92,536.51
2018,6,11,12,0,913.0,127.0,3.2,27.8,1016.0,763.73,563.35
2018,6,11,12,15,917.0,124.0,3.25,28.0,1015.0,798.55,588.16
2018,6,11,12,30,921.0,121.0,3.3,28.2,1014.0,830.62,609.52
2018,6,11,12,45,925.0,117.0,3.35,28.35,1006.0,858.85,628.28
2018,6,11,13,0,929.0,113.0,3.4,28.5,998.0,883.77,644.85
2018,6,11,13,15,926.0,112.0,3.45,28.5,981.0,901.8,657.3
2018,6,11,13,30,923.0,111.0,3.5,28.5,964.0,916.08,667.42
2018,6,11,13,45,918.0,110.0,3.55,28.55,939.5,924.77,673.86
2018,6,11,14,0,913.0,109.0,3.6,28.6,915.0,929.6,677.9
2018,6,11,14,15,906.5,107.5,3.65,28.5,884.5,928.75,678.76
2018,6,11,14,30,900.0,106.0,3.7,28.4,854.0,924.07,677.25
2018,6,11,14,45,891.0,104.0,3.7,28.35,817.0,912.9,671.13
2018,6,11,15,0,882.0,102.0,3.7,28.3,780.0,898.09,662.72
2018,6,11,15,15,870.0,100.0,3.7,28.3,738.5,877.16,650.14
2018,6,11,15,30,858.0,98.0,3.7,28.3,697.0,852.99,635.41
2018,6,11,15,45,843.0,95.5,3.8,27.85,651.0,822.71,618.06
2018,6,11,16,0,828.0,93.0,3.9,27.4,605.0,798.41,604.67
2018,6,11,16,15,808.0,89.5,3.9,27.0,555.5,757.35,578.72
2018,6,11,16,30,788.0,86.0,3.9,26.6,506.0,714.33,551.02
2018,6,11,16,45,761.0,83.0,3.85,26.25,455.0,665.12,518.03
2018,6,11,17,0,734.0,80.0,3.8,25.9,404.0,615.05,482.52
2018,6,11,17,15,698.0,75.5,3.65,25.25,352.5,559.39,441.83
2018,6,11,17,30,662.0,71.0,3.5,24.6,301.0,502.21,398.67
2018,6,11,17,45,610.0,66.0,3.35,23.95,251.0,436.65,347.43
2018,6,11,18,0,558.0,61.0,3.2,23.3,201.0,374.14,296.7
2018,6,11,18,15,481.0,53.0,2.9,22.4,154.5,300.43,235.59
2018,6,11,18,30,404.0,45.0,2.6,21.5,108.0,233.44,178.37
2018,6,11,18,45,287.0,35.0,2.3,20.55,71.5,157.85,113.44
2018,6,11,19,0,170.0,25.0,2.0,19.6,35.0,88.51,32.06
2018,6,11,19,15,86.5,13.0,1.95,19.2,18.0,31.05,0.0
2018,6,11,19,30,3.0,1.0,1.9,18.8,1.0,0.0,0.0
2018,6,11,19,45,1.5,0.5,1.85,18.4,0.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
