Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,10,30,883.0,122.0,2.4,27.9,921.0,476.75,341.09
2018,7,1,10,45,887.5,123.5,2.45,28.25,942.0,527.38,381.55
2018,7,1,11,0,892.0,125.0,2.5,28.6,963.0,576.52,419.7
2018,7,1,11,15,894.0,125.5,2.6,28.75,975.5,621.84,454.61
2018,7,1,11,30,896.0,126.0,2.7,28.9,988.0,665.08,487.21
2018,7,1,11,45,897.0,126.0,2.8,29.05,994.0,705.09,516.84
2018,7,1,12,0,898.0,126.0,2.9,29.2,1000.0,742.7,544.24
2018,7,1,12,15,890.0,131.5,3.0,29.15,996.5,775.22,568.0
2018,7,1,12,30,882.0,137.0,3.1,29.1,993.0,804.65,589.03
2018,7,1,12,45,870.0,143.0,3.2,29.05,981.0,828.06,605.31
2018,7,1,13,0,858.0,149.0,3.3,29.0,969.0,847.98,619.37
2018,7,1,13,15,853.5,148.5,3.3,28.8,952.5,865.54,631.78
2018,7,1,13,30,849.0,148.0,3.3,28.6,936.0,879.58,641.95
2018,7,1,13,45,842.0,147.0,3.35,28.4,912.5,887.42,648.45
2018,7,1,14,0,835.0,146.0,3.4,28.2,889.0,905.81,662.11
2018,7,1,14,15,826.5,145.0,3.4,28.0,859.5,904.91,662.73
2018,7,1,14,30,818.0,144.0,3.4,27.8,830.0,900.33,661.18
2018,7,1,14,45,807.0,142.0,3.4,27.55,794.5,888.94,655.35
2018,7,1,15,0,796.0,140.0,3.4,27.3,759.0,874.08,647.31
2018,7,1,15,15,782.5,137.0,3.4,27.3,718.5,852.7,634.29
2018,7,1,15,30,769.0,134.0,3.4,27.3,678.0,828.23,619.21
2018,7,1,15,45,751.5,130.5,3.35,26.65,633.5,796.97,600.73
2018,7,1,16,0,734.0,127.0,3.3,26.0,589.0,768.14,583.8
2018,7,1,16,15,712.5,122.5,3.25,25.6,541.5,727.89,557.99
2018,7,1,16,30,691.0,118.0,3.2,25.2,494.0,685.94,530.37
2018,7,1,16,45,662.5,112.5,3.1,24.8,444.5,636.37,495.91
2018,7,1,17,0,634.0,107.0,3.0,24.4,395.0,586.24,460.24
2018,7,1,17,15,597.0,100.0,2.9,23.9,345.0,528.71,418.19
2018,7,1,17,30,560.0,93.0,2.8,23.4,295.0,472.07,375.55
2018,7,1,17,45,510.5,84.5,2.7,22.85,246.5,408.06,325.8
2018,7,1,18,0,461.0,76.0,2.6,22.3,198.0,346.97,276.66
2018,7,1,18,15,393.0,65.5,2.5,21.7,153.5,274.83,217.26
2018,7,1,18,30,325.0,55.0,2.4,21.1,109.0,214.22,165.65
2018,7,1,18,45,236.0,41.0,2.3,20.5,73.5,148.77,109.58
2018,7,1,19,0,147.0,27.0,2.2,19.9,38.0,89.06,49.77
2018,7,1,19,15,77.5,14.5,2.15,19.5,20.0,31.27,0.0
2018,7,1,19,30,8.0,2.0,2.1,19.1,2.0,0.0,0.0
2018,7,1,19,45,4.0,1.0,2.05,18.75,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.95,18.15,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,2,4,45,18.5,3.5,1.0,15.15,4.0,0.0,0.0
2018,7,2,5,0,37.0,7.0,1.1,15.3,8.0,5.51,0.0
2018,7,2,5,15,125.5,22.0,1.1,15.75,34.0,16.67,1.53
2018,7,2,5,30,214.0,37.0,1.1,16.2,60.0,27.94,17.86
2018,7,2,5,45,297.0,50.0,1.15,16.6,99.5,37.73,27.26
2018,7,2,6,0,380.0,63.0,1.2,17.0,139.0,47.51,36.24
2018,7,2,6,15,443.0,73.0,1.2,17.65,186.0,55.02,42.98
2018,7,2,6,30,506.0,83.0,1.2,18.3,233.0,64.81,51.48
2018,7,2,6,45,553.0,89.5,1.25,18.95,282.5,69.06,54.95
2018,7,2,7,0,600.0,96.0,1.3,19.6,332.0,73.28,58.29
2018,7,2,7,15,635.0,102.0,1.35,20.3,383.0,76.87,60.99
2018,7,2,7,30,670.0,108.0,1.4,21.0,434.0,80.37,63.56
2018,7,2,7,45,698.0,112.5,1.4,21.65,484.0,82.63,65.07
2018,7,2,8,0,726.0,117.0,1.4,22.3,534.0,84.82,66.49
2018,7,2,8,15,747.0,121.0,1.5,22.85,582.0,86.42,67.46
2018,7,2,8,30,768.0,125.0,1.6,23.4,630.0,95.38,74.55
2018,7,2,8,45,785.0,127.5,1.7,23.95,674.0,95.8,74.5
2018,7,2,9,0,802.0,130.0,1.8,24.5,718.0,149.44,86.77
2018,7,2,9,15,816.0,132.0,1.85,24.9,758.0,204.55,120.58
2018,7,2,9,30,830.0,134.0,1.9,25.3,798.0,260.72,163.16
2018,7,2,9,45,841.5,135.0,2.0,25.75,832.5,316.38,208.82
2018,7,2,10,0,853.0,136.0,2.1,26.2,867.0,375.0,257.5
2018,7,2,10,15,860.0,137.5,2.15,26.55,895.0,428.1,301.83
2018,7,2,10,30,867.0,139.0,2.2,26.9,923.0,480.4,344.59
2018,7,2,10,45,871.5,140.5,2.25,27.25,944.0,530.46,384.56
2018,7,2,11,0,876.0,142.0,2.3,27.6,965.0,579.06,422.27
2018,7,2,11,15,879.0,143.5,2.35,27.85,979.5,625.15,457.28
2018,7,2,11,30,882.0,145.0,2.4,28.1,994.0,669.34,490.01
2018,7,2,11,45,882.5,146.0,2.45,28.3,1000.0,709.48,519.26
2018,7,2,12,0,883.0,147.0,2.5,28.5,1006.0,747.29,546.28
2018,7,2,12,15,881.0,148.0,2.6,28.55,1004.0,780.79,570.51
2018,7,2,12,30,879.0,149.0,2.7,28.6,1002.0,811.54,592.51
2018,7,2,12,45,875.5,149.5,2.75,28.65,992.5,837.75,610.05
2018,7,2,13,0,872.0,150.0,2.8,28.7,983.0,860.72,625.49
2018,7,2,13,15,866.5,150.0,2.85,28.6,966.0,878.19,637.77
2018,7,2,13,30,861.0,150.0,2.9,28.5,949.0,892.08,647.83
2018,7,2,13,45,852.5,150.5,2.95,28.45,925.0,900.11,654.06
2018,7,2,14,0,844.0,151.0,3.0,28.4,901.0,919.15,667.68
2018,7,2,14,15,834.0,150.0,3.0,28.2,870.5,917.06,667.52
2018,7,2,14,30,824.0,149.0,3.0,28.0,840.0,911.23,665.2
2018,7,2,14,45,811.0,147.0,3.05,27.8,803.0,898.11,658.53
2018,7,2,15,0,798.0,145.0,3.1,27.6,766.0,881.5,649.64
2018,7,2,15,15,784.5,142.0,3.1,27.6,725.5,860.16,636.78
2018,7,2,15,30,771.0,139.0,3.1,27.6,685.0,835.68,621.85
2018,7,2,15,45,751.0,136.0,3.15,26.95,639.0,808.26,606.73
2018,7,2,16,0,731.0,133.0,3.2,26.3,593.0,772.99,585.94
2018,7,2,16,15,704.5,129.5,3.2,25.8,544.0,729.88,558.71
2018,7,2,16,30,678.0,126.0,3.2,25.3,495.0,685.32,529.37
2018,7,2,16,45,646.5,120.5,3.2,24.85,444.5,633.87,494.0
2018,7,2,17,0,615.0,115.0,3.2,24.4,394.0,582.05,457.43
2018,7,2,17,15,575.0,107.5,3.15,23.75,343.5,522.58,414.18
2018,7,2,17,30,535.0,100.0,3.1,23.1,293.0,464.26,370.41
2018,7,2,17,45,482.0,90.5,3.05,22.5,243.5,392.32,314.51
2018,7,2,18,0,429.0,81.0,3.0,21.9,194.0,331.07,265.09
2018,7,2,18,15,362.0,68.5,2.85,21.2,149.5,263.99,209.46
2018,7,2,18,30,295.0,56.0,2.7,20.5,105.0,203.1,157.59
2018,7,2,18,45,212.5,40.5,2.6,19.8,69.5,139.83,103.27
2018,7,2,19,0,130.0,25.0,2.5,19.1,34.0,81.37,45.11
2018,7,2,19,15,68.5,13.0,2.45,18.75,17.5,27.86,0.0
2018,7,2,19,30,7.0,1.0,2.4,18.4,1.0,0.0,0.0
2018,7,2,19,45,3.5,0.5,2.35,18.0,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,3,4,45,17.0,4.0,2.0,13.8,4.0,0.0,0.0
2018,7,3,5,0,34.0,8.0,2.1,13.9,8.0,6.29,0.0
2018,7,3,5,15,119.0,22.5,2.2,14.3,33.0,17.01,0.93
2018,7,3,5,30,204.0,37.0,2.3,14.7,58.0,27.89,17.86
2018,7,3,5,45,288.5,50.5,2.45,15.05,98.0,38.02,27.65
2018,7,3,6,0,373.0,64.0,2.6,15.4,138.0,48.13,37.0
2018,7,3,6,15,426.5,75.0,2.6,15.85,183.0,56.19,44.31
2018,7,3,6,30,480.0,86.0,2.6,16.3,228.0,64.13,51.31
2018,7,3,6,45,482.0,100.5,2.65,16.75,266.5,73.47,59.34
2018,7,3,7,0,484.0,115.0,2.7,17.2,305.0,82.37,66.81
2018,7,3,7,15,557.0,117.5,2.75,17.7,365.5,86.23,69.78
2018,7,3,7,30,630.0,120.0,2.8,18.2,426.0,87.61,70.57
2018,7,3,7,45,686.0,118.0,2.8,18.7,484.0,85.93,68.73
2018,7,3,8,0,742.0,116.0,2.8,19.2,542.0,84.62,67.23
2018,7,3,8,15,765.5,118.5,2.9,19.7,590.5,92.68,73.69
2018,7,3,8,30,789.0,121.0,3.0,20.2,639.0,93.47,73.98
2018,7,3,8,45,808.5,122.5,3.05,20.65,684.5,93.48,73.65
2018,7,3,9,0,828.0,124.0,3.1,21.1,730.0,147.65,86.01
2018,7,3,9,15,843.5,124.5,3.2,21.5,771.0,203.59,120.73
2018,7,3,9,30,859.0,125.0,3.3,21.9,812.0,266.45,169.33
2018,7,3,9,45,873.0,124.5,3.4,22.3,848.0,322.33,216.21
2018,7,3,10,0,887.0,124.0,3.5,22.7,884.0,378.54,264.44
2018,7,3,10,15,895.0,124.0,3.6,22.95,912.0,432.86,311.27
2018,7,3,10,30,903.0,124.0,3.7,23.2,940.0,486.4,356.58
2018,7,3,10,45,910.0,124.0,3.8,23.4,962.5,538.43,399.71
2018,7,3,11,0,917.0,124.0,3.9,23.6,985.0,589.14,440.7
2018,7,3,11,15,921.5,124.0,3.95,23.7,999.5,636.86,478.51
2018,7,3,11,30,926.0,124.0,4.0,23.8,1014.0,682.63,513.96
2018,7,3,11,45,929.0,123.0,4.05,23.85,1021.0,724.6,546.02
2018,7,3,12,0,932.0,122.0,4.1,23.9,1028.0,764.18,575.74
2018,7,3,12,15,932.0,122.0,4.1,23.9,1027.0,799.75,602.03
2018,7,3,12,30,932.0,122.0,4.1,23.9,1026.0,832.45,624.94
2018,7,3,12,45,930.0,121.5,4.1,23.9,1017.0,860.04,643.9
2018,7,3,13,0,928.0,121.0,4.1,23.9,1008.0,884.23,660.55
2018,7,3,13,15,925.5,120.5,4.05,23.85,992.5,904.43,674.41
2018,7,3,13,30,923.0,120.0,4.0,23.8,977.0,920.94,685.85
2018,7,3,13,45,920.0,117.5,4.0,23.7,953.5,931.43,693.72
2018,7,3,14,0,917.0,115.0,4.0,23.6,930.0,938.02,699.12
2018,7,3,14,15,911.5,113.0,3.95,23.5,900.5,938.91,700.55
2018,7,3,14,30,906.0,111.0,3.9,23.4,871.0,935.92,699.52
2018,7,3,14,45,899.0,108.5,3.85,23.3,835.5,927.25,694.8
2018,7,3,15,0,892.0,106.0,3.8,23.2,800.0,914.84,687.68
2018,7,3,15,15,881.0,103.5,3.8,23.2,758.5,895.28,675.78
2018,7,3,15,30,870.0,101.0,3.8,23.2,717.0,872.33,661.64
2018,7,3,15,45,857.5,97.5,3.7,22.8,671.5,843.84,644.15
2018,7,3,16,0,845.0,94.0,3.6,22.4,626.0,821.28,630.79
2018,7,3,16,15,829.5,90.0,3.5,22.15,577.5,783.58,606.21
2018,7,3,16,30,814.0,86.0,3.4,21.9,529.0,743.5,579.76
2018,7,3,16,45,790.5,82.5,3.35,21.6,478.0,695.99,547.82
2018,7,3,17,0,767.0,79.0,3.3,21.3,427.0,647.21,513.81
2018,7,3,17,15,733.5,74.5,3.25,20.85,374.5,589.75,471.73
2018,7,3,17,30,700.0,70.0,3.2,20.4,322.0,532.53,428.44
2018,7,3,17,45,653.0,64.5,3.1,19.95,270.5,469.74,379.0
2018,7,3,18,0,606.0,59.0,3.0,19.5,219.0,407.02,327.82
2018,7,3,18,15,534.0,52.5,2.95,18.9,171.0,334.15,266.92
2018,7,3,18,30,462.0,46.0,2.9,18.3,123.0,267.19,208.93
2018,7,3,18,45,350.0,37.0,2.8,17.75,84.0,189.39,141.33
2018,7,3,19,0,238.0,28.0,2.7,17.2,45.0,118.92,67.56
2018,7,3,19,15,126.0,15.0,2.7,16.75,23.5,44.37,0.0
2018,7,3,19,30,14.0,2.0,2.7,16.3,2.0,0.0,0.0
2018,7,3,19,45,7.0,1.0,2.7,15.9,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,4,45,25.0,4.5,2.1,13.3,5.0,0.0,0.0
2018,7,4,5,0,50.0,9.0,2.2,13.4,10.0,7.08,0.0
2018,7,4,5,15,169.5,22.5,2.25,13.75,38.0,17.13,0.07
2018,7,4,5,30,289.0,36.0,2.3,14.1,66.0,29.62,19.3
2018,7,4,5,45,349.0,44.0,2.35,14.45,99.5,35.7,25.68
2018,7,4,6,0,409.0,52.0,2.4,14.8,133.0,41.79,31.48
2018,7,4,6,15,205.0,66.5,2.4,15.3,107.0,49.4,38.41
2018,7,4,6,30,1.0,81.0,2.4,15.8,81.0,60.45,48.17
2018,7,4,6,45,36.5,113.5,2.4,16.3,127.5,81.37,66.38
2018,7,4,7,0,72.0,146.0,2.4,16.8,174.0,102.24,84.2
2018,7,4,7,15,202.0,158.5,2.4,17.3,253.0,106.26,87.18
2018,7,4,7,30,332.0,171.0,2.4,17.8,332.0,115.74,94.81
2018,7,4,7,45,556.0,136.0,2.4,18.3,440.0,94.8,76.39
2018,7,4,8,0,780.0,101.0,2.4,18.8,548.0,82.62,65.61
2018,7,4,8,15,814.0,99.0,2.4,19.3,600.5,81.26,64.11
2018,7,4,8,30,848.0,97.0,2.4,19.8,653.0,89.13,70.43
2018,7,4,8,45,862.0,99.0,2.4,20.3,697.5,90.53,71.26
2018,7,4,9,0,876.0,101.0,2.4,20.8,742.0,146.16,83.46
2018,7,4,9,15,887.0,102.5,2.4,21.25,781.5,203.69,118.95
2018,7,4,9,30,898.0,104.0,2.4,21.7,821.0,261.71,163.81
2018,7,4,9,45,906.5,104.5,2.45,22.1,854.5,318.69,211.8
2018,7,4,10,0,915.0,105.0,2.5,22.5,888.0,375.39,260.53
2018,7,4,10,15,921.0,106.0,2.5,22.9,916.0,430.94,307.9
2018,7,4,10,30,927.0,107.0,2.5,23.3,944.0,485.48,353.35
2018,7,4,10,45,932.5,106.5,2.55,23.65,965.0,537.5,395.8
2018,7,4,11,0,938.0,106.0,2.6,24.0,986.0,587.98,435.83
2018,7,4,11,15,940.5,106.5,2.65,24.25,999.5,635.68,472.84
2018,7,4,11,30,943.0,107.0,2.7,24.5,1013.0,681.21,507.28
2018,7,4,11,45,944.5,107.0,2.75,24.75,1019.5,723.39,538.5
2018,7,4,12,0,946.0,107.0,2.8,25.0,1026.0,763.02,567.25
2018,7,4,12,15,947.0,105.5,2.8,25.2,1024.5,798.41,592.31
2018,7,4,12,30,948.0,104.0,2.8,25.4,1023.0,830.84,613.56
2018,7,4,12,45,948.0,103.0,2.85,25.55,1015.0,859.72,632.8
2018,7,4,13,0,948.0,102.0,2.9,25.7,1007.0,885.19,649.77
2018,7,4,13,15,946.0,100.5,2.9,25.75,991.0,904.95,662.92
2018,7,4,13,30,944.0,99.0,2.9,25.8,975.0,920.92,673.66
2018,7,4,13,45,940.5,98.0,2.9,25.85,952.5,932.17,681.41
2018,7,4,14,0,937.0,97.0,2.9,25.9,930.0,939.51,686.74
2018,7,4,14,15,932.5,95.0,2.9,25.85,900.5,941.04,688.69
2018,7,4,14,30,928.0,93.0,2.9,25.8,871.0,938.63,688.22
2018,7,4,14,45,920.5,91.5,2.9,25.75,835.5,930.15,683.9
2018,7,4,15,0,913.0,90.0,2.9,25.7,800.0,917.89,677.25
2018,7,4,15,15,902.5,88.5,2.9,25.7,759.0,899.35,666.37
2018,7,4,15,30,892.0,87.0,2.9,25.7,718.0,877.36,653.28
2018,7,4,15,45,880.0,84.0,2.85,25.4,672.5,849.21,636.45
2018,7,4,16,0,868.0,81.0,2.8,25.1,627.0,818.02,617.47
2018,7,4,16,15,853.0,78.0,2.8,24.8,579.0,781.62,595.03
2018,7,4,16,30,838.0,75.0,2.8,24.5,531.0,742.82,570.6
2018,7,4,16,45,816.5,71.5,2.75,24.25,480.0,703.36,544.94
2018,7,4,17,0,795.0,68.0,2.7,24.0,429.0,655.12,512.43
2018,7,4,17,15,764.5,64.5,2.7,23.5,377.0,599.82,473.08
2018,7,4,17,30,734.0,61.0,2.7,23.0,325.0,544.49,432.22
2018,7,4,17,45,691.0,56.5,2.7,22.5,274.0,481.15,383.51
2018,7,4,18,0,648.0,52.0,2.7,22.0,223.0,419.7,334.23
2018,7,4,18,15,582.5,46.5,2.65,21.2,175.0,351.23,277.57
2018,7,4,18,30,517.0,41.0,2.6,20.4,127.0,286.0,221.43
2018,7,4,18,45,410.0,33.0,2.5,19.6,87.0,208.45,154.21
2018,7,4,19,0,303.0,25.0,2.4,18.8,47.0,137.75,77.43
2018,7,4,19,15,163.0,14.0,2.4,18.3,24.5,53.32,0.0
2018,7,4,19,30,23.0,3.0,2.4,17.8,2.0,0.0,0.0
2018,7,4,19,45,11.5,1.5,2.4,17.3,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,5,4,45,44.0,4.5,0.65,13.35,5.0,0.0,0.0
2018,7,5,5,0,88.0,9.0,0.7,13.5,10.0,7.08,0.0
2018,7,5,5,15,234.5,19.5,0.8,13.95,39.5,16.09,0.0
2018,7,5,5,30,381.0,30.0,0.9,14.4,69.0,24.96,15.33
2018,7,5,5,45,473.0,37.5,0.95,14.9,112.5,31.22,21.74
2018,7,5,6,0,565.0,45.0,1.0,15.4,156.0,37.61,27.74
2018,7,5,6,15,623.5,50.5,1.0,16.05,206.0,45.77,35.1
2018,7,5,6,30,682.0,56.0,1.0,16.7,256.0,50.77,39.48
2018,7,5,6,45,722.0,60.0,0.95,17.4,308.5,54.37,42.46
2018,7,5,7,0,762.0,64.0,0.9,18.1,361.0,57.97,45.36
2018,7,5,7,15,791.0,67.0,0.9,18.75,413.5,60.64,47.38
2018,7,5,7,30,820.0,70.0,0.9,19.4,466.0,63.29,49.35
2018,7,5,7,45,841.5,72.5,0.85,20.05,517.0,72.97,57.28
2018,7,5,8,0,863.0,75.0,0.8,20.7,568.0,75.63,59.15
2018,7,5,8,15,879.0,76.5,0.8,21.4,616.0,77.4,60.26
2018,7,5,8,30,895.0,78.0,0.8,22.1,664.0,79.06,61.28
2018,7,5,8,45,908.0,79.0,0.8,22.85,708.5,80.21,61.86
2018,7,5,9,0,921.0,80.0,0.8,23.6,753.0,137.1,73.84
2018,7,5,9,15,929.0,82.5,0.8,24.25,792.5,197.22,110.16
2018,7,5,9,30,937.0,85.0,0.8,24.9,832.0,257.51,155.66
2018,7,5,9,45,942.5,87.0,0.85,25.6,866.0,316.73,204.03
2018,7,5,10,0,948.0,89.0,0.9,26.3,900.0,375.33,252.6
2018,7,5,10,15,953.0,89.5,0.95,26.85,927.0,431.84,299.11
2018,7,5,10,30,958.0,90.0,1.0,27.4,954.0,487.17,343.48
2018,7,5,10,45,962.0,90.0,1.05,27.95,975.0,540.24,384.8
2018,7,5,11,0,966.0,90.0,1.1,28.5,996.0,591.56,423.47
2018,7,5,11,15,967.5,90.0,1.15,28.85,1008.5,639.48,458.87
2018,7,5,11,30,969.0,90.0,1.2,29.2,1021.0,685.03,491.62
2018,7,5,11,45,969.0,90.5,1.25,29.55,1026.5,727.46,521.37
2018,7,5,12,0,969.0,91.0,1.3,29.9,1032.0,767.14,548.57
2018,7,5,12,15,966.0,91.5,1.45,30.0,1029.0,801.69,573.01
2018,7,5,12,30,963.0,92.0,1.6,30.1,1026.0,833.01,594.18
2018,7,5,12,45,950.5,98.0,1.7,30.2,1013.0,857.98,610.8
2018,7,5,13,0,938.0,104.0,1.8,30.3,1000.0,879.13,625.08
2018,7,5,13,15,934.0,103.0,1.95,30.2,982.5,897.52,638.71
2018,7,5,13,30,930.0,102.0,2.1,30.1,965.0,912.11,650.02
2018,7,5,13,45,914.5,107.5,2.2,30.0,938.5,918.72,655.9
2018,7,5,14,0,899.0,113.0,2.3,29.9,912.0,921.45,659.48
2018,7,5,14,15,795.0,166.5,2.4,29.7,855.5,899.7,647.66
2018,7,5,14,30,691.0,220.0,2.5,29.5,799.0,869.99,629.96
2018,7,5,14,45,676.0,214.5,2.55,29.3,761.0,852.57,620.63
2018,7,5,15,0,661.0,209.0,2.6,29.1,723.0,831.99,609.01
2018,7,5,15,15,660.0,194.5,2.6,29.1,684.5,812.18,597.44
2018,7,5,15,30,659.0,180.0,2.6,29.1,646.0,789.06,583.57
2018,7,5,15,45,563.0,193.5,2.7,28.5,573.5,709.26,530.72
2018,7,5,16,0,467.0,207.0,2.8,27.9,501.0,623.88,472.66
2018,7,5,16,15,491.0,181.0,2.8,27.45,468.0,605.26,462.69
2018,7,5,16,30,515.0,155.0,2.8,27.0,435.0,582.72,449.24
2018,7,5,16,45,539.0,132.0,2.8,26.5,399.5,568.56,441.34
2018,7,5,17,0,563.0,109.0,2.8,26.0,364.0,541.58,423.76
2018,7,5,17,15,455.0,111.5,2.75,25.4,301.5,441.22,348.71
2018,7,5,17,30,347.0,114.0,2.7,24.8,239.0,357.62,284.32
2018,7,5,17,45,228.0,98.5,2.65,24.15,175.5,242.27,193.28
2018,7,5,18,0,109.0,83.0,2.6,23.5,112.0,142.02,111.76
2018,7,5,18,15,98.5,68.0,2.55,22.95,90.0,117.44,91.07
2018,7,5,18,30,88.0,53.0,2.5,22.4,68.0,93.69,70.43
2018,7,5,18,45,57.5,37.0,2.45,21.8,45.5,62.0,43.21
2018,7,5,19,0,27.0,21.0,2.4,21.2,23.0,31.34,13.87
2018,7,5,19,15,20.5,11.5,2.35,20.95,12.5,14.39,0.0
2018,7,5,19,30,14.0,2.0,2.3,20.7,2.0,0.0,0.0
2018,7,5,19,45,7.0,1.0,2.25,20.4,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,19.9,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.1,19.55,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.05,19.25,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.95,18.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.9,18.75,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.85,18.65,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.7,18.55,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.55,18.45,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.45,18.4,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.35,18.4,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,7,6,4,45,12.5,3.0,1.7,18.85,3.0,0.0,0.0
2018,7,6,5,0,25.0,6.0,1.8,19.0,6.0,4.72,0.0
2018,7,6,5,15,82.0,20.0,1.75,19.3,27.0,15.13,0.0
2018,7,6,5,30,139.0,34.0,1.7,19.6,48.0,25.54,15.31
2018,7,6,5,45,153.0,51.0,1.7,19.9,74.5,37.66,26.7
2018,7,6,6,0,167.0,68.0,1.7,20.2,101.0,49.49,37.4
2018,7,6,6,15,263.5,79.5,1.65,20.7,148.5,57.52,44.57
2018,7,6,6,30,360.0,91.0,1.6,21.2,196.0,65.95,51.84
2018,7,6,6,45,522.0,80.5,1.5,21.75,265.5,62.14,48.37
2018,7,6,7,0,684.0,70.0,1.4,22.3,335.0,61.2,47.32
2018,7,6,7,15,732.0,69.5,1.55,23.1,389.5,61.36,47.13
2018,7,6,7,30,780.0,69.0,1.7,23.9,444.0,61.78,47.14
2018,7,6,7,45,802.5,71.0,1.85,24.75,493.5,71.08,54.62
2018,7,6,8,0,825.0,73.0,2.0,25.6,543.0,73.4,56.15
2018,7,6,8,15,841.5,74.5,2.15,26.4,590.0,75.14,57.21
2018,7,6,8,30,858.0,76.0,2.3,27.2,637.0,76.78,58.18
2018,7,6,8,45,871.5,77.5,2.4,28.05,680.5,78.22,58.98
2018,7,6,9,0,885.0,79.0,2.5,28.9,724.0,132.93,70.51
2018,7,6,9,15,889.0,84.0,2.55,29.5,762.0,191.9,106.16
2018,7,6,9,30,893.0,89.0,2.6,30.1,800.0,250.65,150.49
2018,7,6,9,45,893.0,94.5,2.7,30.65,831.5,308.21,197.71
2018,7,6,10,0,893.0,100.0,2.8,31.2,863.0,364.64,244.88
2018,7,6,10,15,899.5,100.5,2.9,31.55,890.5,418.87,290.02
2018,7,6,10,30,906.0,101.0,3.0,31.9,918.0,472.16,333.52
2018,7,6,10,45,910.5,102.0,3.05,32.2,939.0,523.68,374.53
2018,7,6,11,0,915.0,103.0,3.1,32.5,960.0,573.66,413.2
2018,7,6,11,15,918.0,103.5,3.2,32.7,974.0,620.65,449.0
2018,7,6,11,30,921.0,104.0,3.3,32.9,988.0,665.58,482.45
2018,7,6,11,45,922.5,104.0,3.4,33.05,994.5,706.91,512.76
2018,7,6,12,0,924.0,104.0,3.5,33.2,1001.0,745.75,540.77
2018,7,6,12,15,925.0,103.0,3.65,33.2,1000.0,780.81,566.21
2018,7,6,12,30,926.0,102.0,3.8,33.2,999.0,812.99,588.17
2018,7,6,12,45,925.0,101.0,3.9,33.25,990.5,840.48,606.69
2018,7,6,13,0,924.0,100.0,4.0,33.3,982.0,864.6,623.03
2018,7,6,13,15,921.0,99.5,4.1,33.15,966.0,883.94,636.82
2018,7,6,13,30,918.0,99.0,4.2,33.0,950.0,899.59,648.31
2018,7,6,13,45,913.0,98.0,4.3,32.9,927.0,909.26,655.89
2018,7,6,14,0,908.0,97.0,4.4,32.8,904.0,915.08,661.09
2018,7,6,14,15,902.0,95.5,4.5,32.6,874.5,915.68,663.28
2018,7,6,14,30,896.0,94.0,4.6,32.4,845.0,912.46,663.09
2018,7,6,14,45,888.0,92.5,4.65,32.15,810.0,903.69,659.25
2018,7,6,15,0,880.0,91.0,4.7,31.9,775.0,891.28,653.15
2018,7,6,15,15,869.0,89.0,4.7,31.9,734.5,872.17,641.72
2018,7,6,15,30,858.0,87.0,4.7,31.9,694.0,849.74,628.13
2018,7,6,15,45,845.0,85.0,4.75,31.25,650.0,822.49,613.17
2018,7,6,16,0,832.0,83.0,4.8,30.6,606.0,792.39,596.07
2018,7,6,16,15,814.5,80.5,4.75,30.15,558.5,755.51,572.97
2018,7,6,16,30,797.0,78.0,4.7,29.7,511.0,724.02,553.45
2018,7,6,16,45,774.5,74.0,4.7,29.25,461.0,677.21,522.75
2018,7,6,17,0,752.0,70.0,4.7,28.8,411.0,629.16,490.41
2018,7,6,17,15,720.5,66.5,4.6,28.25,360.5,574.8,451.04
2018,7,6,17,30,689.0,63.0,4.5,27.7,310.0,520.59,410.53
2018,7,6,17,45,645.0,58.0,4.4,27.1,260.5,457.98,362.2
2018,7,6,18,0,601.0,53.0,4.3,26.5,211.0,399.73,315.41
2018,7,6,18,15,535.0,47.0,4.05,25.8,165.0,330.54,258.31
2018,7,6,18,30,469.0,41.0,3.8,25.1,119.0,266.82,203.84
2018,7,6,18,45,365.5,32.5,3.55,24.4,81.0,192.4,140.02
2018,7,6,19,0,262.0,24.0,3.3,23.7,43.0,124.39,67.03
2018,7,6,19,15,140.0,13.0,3.25,23.25,22.5,46.86,0.0
2018,7,6,19,30,18.0,2.0,3.2,22.8,2.0,0.0,0.0
2018,7,6,19,45,9.0,1.0,3.1,22.35,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.0,21.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.95,21.65,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.9,21.4,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.85,21.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.8,20.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.75,20.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.65,20.35,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.6,20.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.45,20.05,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.15,19.75,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.65,19.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.5,18.85,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.5,18.75,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.55,18.65,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.65,18.9,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,7,4,45,15.0,3.5,1.75,19.5,3.5,0.0,0.0
2018,7,7,5,0,30.0,7.0,1.8,19.8,7.0,5.51,0.0
2018,7,7,5,15,69.0,20.5,1.95,20.3,26.0,15.41,0.0
2018,7,7,5,30,108.0,34.0,2.1,20.8,45.0,25.39,15.0
2018,7,7,5,45,163.0,49.5,2.2,21.35,76.0,36.72,25.69
2018,7,7,6,0,218.0,65.0,2.3,21.9,107.0,47.96,35.8
2018,7,7,6,15,347.0,70.5,2.4,22.6,160.5,52.32,39.72
2018,7,7,6,30,476.0,76.0,2.5,23.3,214.0,59.28,45.67
2018,7,7,6,45,604.5,68.0,2.55,23.95,278.5,54.34,41.25
2018,7,7,7,0,733.0,60.0,2.6,24.6,343.0,54.51,41.17
2018,7,7,7,15,761.0,63.0,2.7,25.3,394.0,57.2,43.18
2018,7,7,7,30,789.0,66.0,2.8,26.0,445.0,66.8,50.96
2018,7,7,7,45,810.0,68.5,2.9,26.75,494.5,69.57,52.91
2018,7,7,8,0,831.0,71.0,3.0,27.5,544.0,72.23,54.75
2018,7,7,8,15,846.5,73.5,3.05,28.1,591.0,74.63,56.4
2018,7,7,8,30,862.0,76.0,3.1,28.7,638.0,76.88,57.92
2018,7,7,8,45,874.0,77.5,3.15,29.35,681.0,78.29,58.74
2018,7,7,9,0,886.0,79.0,3.2,30.0,724.0,132.7,70.13
2018,7,7,9,15,896.5,80.0,3.3,30.35,763.5,190.19,104.36
2018,7,7,9,30,907.0,81.0,3.4,30.7,803.0,248.15,148.02
2018,7,7,9,45,915.0,82.0,3.5,31.1,837.0,305.65,195.26
2018,7,7,10,0,923.0,83.0,3.6,31.5,871.0,362.85,243.31
2018,7,7,10,15,928.5,84.0,3.65,31.7,898.5,418.55,290.11
2018,7,7,10,30,934.0,85.0,3.7,31.9,926.0,473.17,335.13
2018,7,7,10,45,937.5,85.5,3.8,32.05,946.5,525.17,377.24
2018,7,7,11,0,941.0,86.0,3.9,32.2,967.0,575.44,416.93
2018,7,7,11,15,943.0,87.0,3.95,32.3,981.0,623.29,453.8
2018,7,7,11,30,945.0,88.0,4.0,32.4,995.0,668.92,488.14
2018,7,7,11,45,946.0,88.0,4.05,32.55,1001.0,710.72,518.94
2018,7,7,12,0,947.0,88.0,4.1,32.7,1007.0,749.89,547.27
2018,7,7,12,15,944.5,90.0,4.15,32.7,1005.5,785.33,572.32
2018,7,7,12,30,942.0,92.0,4.2,32.7,1004.0,817.69,594.11
2018,7,7,12,45,937.5,94.0,4.25,32.75,995.0,845.2,612.52
2018,7,7,13,0,933.0,96.0,4.3,32.8,986.0,869.24,628.66
2018,7,7,13,15,930.0,96.0,4.35,32.75,970.5,889.17,642.41
2018,7,7,13,30,927.0,96.0,4.4,32.7,955.0,905.41,653.83
2018,7,7,13,45,923.5,94.5,4.45,32.6,932.5,916.03,661.8
2018,7,7,14,0,920.0,93.0,4.5,32.5,910.0,922.77,667.39
2018,7,7,14,15,914.5,91.5,4.55,32.3,881.0,923.84,669.66
2018,7,7,14,30,909.0,90.0,4.6,32.1,852.0,921.04,669.55
2018,7,7,14,45,893.0,93.0,4.65,31.85,815.0,909.64,663.98
2018,7,7,15,0,877.0,96.0,4.7,31.6,778.0,894.77,656.28
2018,7,7,15,15,875.0,90.0,4.7,31.6,739.5,879.51,647.47
2018,7,7,15,30,873.0,84.0,4.7,31.6,701.0,860.51,636.2
2018,7,7,15,45,860.5,81.5,4.8,30.95,656.5,832.82,621.29
2018,7,7,16,0,848.0,79.0,4.9,30.3,612.0,802.2,604.13
2018,7,7,16,15,832.0,76.0,4.9,29.85,564.5,765.49,581.41
2018,7,7,16,30,816.0,73.0,4.9,29.4,517.0,726.5,556.76
2018,7,7,16,45,794.0,70.0,4.9,28.9,467.0,687.93,532.08
2018,7,7,17,0,772.0,67.0,4.9,28.4,417.0,640.71,500.52
2018,7,7,17,15,742.0,63.5,4.8,27.75,366.0,586.57,461.56
2018,7,7,17,30,712.0,60.0,4.7,27.1,315.0,532.42,421.18
2018,7,7,17,45,669.5,55.5,4.65,26.45,265.0,470.23,373.18
2018,7,7,18,0,627.0,51.0,4.6,25.8,215.0,409.96,324.74
2018,7,7,18,15,562.0,45.5,4.35,25.1,168.5,342.52,268.56
2018,7,7,18,30,497.0,40.0,4.1,24.4,122.0,278.39,213.38
2018,7,7,18,45,393.0,32.0,3.85,23.65,83.0,202.75,148.06
2018,7,7,19,0,289.0,24.0,3.6,22.9,44.0,133.23,71.31
2018,7,7,19,15,155.0,13.5,3.45,22.45,23.0,51.35,0.0
2018,7,7,19,30,21.0,3.0,3.3,22.0,2.0,0.0,0.0
2018,7,7,19,45,10.5,1.5,3.2,21.55,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.1,21.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.95,20.85,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.7,20.35,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.55,19.9,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.45,19.55,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.4,19.25,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.35,18.75,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.3,17.95,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,8,4,45,37.5,4.0,2.25,17.05,4.5,0.0,0.0
2018,7,8,5,0,75.0,8.0,2.4,17.2,9.0,6.29,0.0
2018,7,8,5,15,210.5,19.0,2.4,17.65,36.0,15.67,0.0
2018,7,8,5,30,346.0,30.0,2.4,18.1,63.0,24.86,14.68
2018,7,8,5,45,438.0,37.0,2.45,18.55,104.5,30.63,20.77
2018,7,8,6,0,530.0,44.0,2.5,19.0,146.0,36.56,26.32
2018,7,8,6,15,589.0,50.0,2.55,19.75,194.5,41.53,30.8
2018,7,8,6,30,648.0,56.0,2.6,20.5,243.0,50.36,38.47
2018,7,8,6,45,688.0,60.0,2.65,21.2,293.5,53.89,41.36
2018,7,8,7,0,728.0,64.0,2.7,21.9,344.0,57.42,44.17
2018,7,8,7,15,757.0,67.5,2.75,22.75,395.5,60.39,46.38
2018,7,8,7,30,786.0,71.0,2.8,23.6,447.0,63.31,48.52
2018,7,8,7,45,807.5,73.5,2.9,24.4,497.0,72.81,56.18
2018,7,8,8,0,829.0,76.0,3.0,25.2,547.0,75.41,57.95
2018,7,8,8,15,845.0,78.5,3.05,25.9,594.5,77.75,59.52
2018,7,8,8,30,861.0,81.0,3.1,26.6,642.0,79.94,60.97
2018,7,8,8,45,874.0,83.0,3.2,27.3,686.0,81.6,61.97
2018,7,8,9,0,887.0,85.0,3.3,28.0,730.0,136.22,73.52
2018,7,8,9,15,894.5,88.5,3.35,28.65,769.5,195.07,108.92
2018,7,8,9,30,902.0,92.0,3.4,29.3,809.0,254.08,153.5
2018,7,8,9,45,907.0,94.5,3.5,29.9,842.0,311.7,200.91
2018,7,8,10,0,912.0,97.0,3.6,30.5,875.0,368.7,248.77
2018,7,8,10,15,918.0,98.0,3.7,30.85,903.0,424.22,295.35
2018,7,8,10,30,924.0,99.0,3.8,31.2,931.0,478.74,340.19
2018,7,8,10,45,928.5,99.5,3.9,31.5,952.0,530.95,382.25
2018,7,8,11,0,933.0,100.0,4.0,31.8,973.0,581.57,421.94
2018,7,8,11,15,936.0,100.0,4.1,31.95,987.0,629.14,458.65
2018,7,8,11,30,939.0,100.0,4.2,32.1,1001.0,674.58,492.95
2018,7,8,11,45,940.0,100.5,4.3,32.25,1007.5,716.78,524.19
2018,7,8,12,0,941.0,101.0,4.4,32.4,1014.0,756.4,553.02
2018,7,8,12,15,939.5,102.0,4.5,32.4,1012.5,791.85,578.62
2018,7,8,12,30,938.0,103.0,4.6,32.4,1011.0,824.28,600.72
2018,7,8,12,45,934.5,103.5,4.7,32.4,1001.5,851.5,619.36
2018,7,8,13,0,931.0,104.0,4.8,32.4,992.0,875.24,635.93
2018,7,8,13,15,928.5,103.0,4.85,32.25,976.0,894.91,649.97
2018,7,8,13,30,926.0,102.0,4.9,32.1,960.0,910.85,661.66
2018,7,8,13,45,921.5,101.0,4.95,32.0,937.0,921.23,669.66
2018,7,8,14,0,917.0,100.0,5.0,31.9,914.0,927.74,675.25
2018,7,8,14,15,911.0,99.0,5.0,31.7,885.0,929.02,677.48
2018,7,8,14,30,905.0,98.0,5.0,31.5,856.0,926.47,677.32
2018,7,8,14,45,897.0,96.0,5.0,31.3,820.5,917.31,672.87
2018,7,8,15,0,889.0,94.0,5.0,31.1,785.0,904.43,666.07
2018,7,8,15,15,878.5,91.5,5.0,31.1,744.0,885.24,654.54
2018,7,8,15,30,868.0,89.0,5.0,31.1,703.0,862.64,640.76
2018,7,8,15,45,854.5,87.0,5.0,30.5,658.5,834.84,624.96
2018,7,8,16,0,841.0,85.0,5.0,29.9,614.0,804.16,607.02
2018,7,8,16,15,824.0,82.5,4.95,29.45,566.0,767.47,584.02
2018,7,8,16,30,807.0,80.0,4.9,29.0,518.0,736.23,564.64
2018,7,8,16,45,783.5,76.5,4.85,28.55,467.5,688.9,533.31
2018,7,8,17,0,760.0,73.0,4.8,28.1,417.0,640.34,500.41
2018,7,8,17,15,728.0,69.5,4.7,27.45,366.0,585.22,460.61
2018,7,8,17,30,696.0,66.0,4.6,26.8,315.0,530.21,419.6
2018,7,8,17,45,651.5,60.5,4.5,26.15,264.5,466.25,370.18
2018,7,8,18,0,607.0,55.0,4.4,25.5,214.0,407.01,322.48
2018,7,8,18,15,539.5,48.5,4.2,24.75,167.0,335.97,263.78
2018,7,8,18,30,472.0,42.0,4.0,24.0,120.0,270.54,207.74
2018,7,8,18,45,366.5,33.5,3.75,23.25,81.5,194.86,142.5
2018,7,8,19,0,261.0,25.0,3.5,22.5,43.0,125.18,65.93
2018,7,8,19,15,139.5,13.5,3.45,22.0,22.5,47.43,0.0
2018,7,8,19,30,18.0,2.0,3.4,21.5,2.0,0.0,0.0
2018,7,8,19,45,9.0,1.0,3.35,21.0,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.25,20.2,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.2,19.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.15,19.55,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.95,18.65,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.85,18.4,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.75,18.2,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.6,18.05,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.35,17.95,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.0,17.65,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.85,17.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.75,17.45,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,9,4,45,37.0,4.5,2.15,17.4,4.5,0.0,0.0
2018,7,9,5,0,74.0,9.0,2.3,17.6,9.0,7.08,0.0
2018,7,9,5,15,211.5,19.0,2.35,18.05,35.5,15.7,0.0
2018,7,9,5,30,349.0,29.0,2.4,18.5,62.0,24.05,13.89
2018,7,9,5,45,442.5,36.5,2.5,19.0,104.0,30.27,20.39
2018,7,9,6,0,536.0,44.0,2.6,19.5,146.0,36.62,26.29
2018,7,9,6,15,595.5,49.5,2.6,20.2,194.5,41.22,30.46
2018,7,9,6,30,655.0,55.0,2.6,20.9,243.0,49.65,37.78
2018,7,9,6,45,695.0,59.5,2.65,21.65,294.5,53.6,41.04
2018,7,9,7,0,735.0,64.0,2.7,22.4,346.0,57.54,44.18
2018,7,9,7,15,763.5,67.5,2.8,23.15,397.5,60.51,46.42
2018,7,9,7,30,792.0,71.0,2.9,23.9,449.0,63.43,48.57
2018,7,9,7,45,813.0,74.0,3.0,24.7,499.0,73.25,56.48
2018,7,9,8,0,834.0,77.0,3.1,25.5,549.0,76.16,58.51
2018,7,9,8,15,850.5,79.0,3.25,26.25,597.0,78.2,59.82
2018,7,9,8,30,867.0,81.0,3.4,27.0,645.0,80.1,61.01
2018,7,9,8,45,879.5,83.0,3.55,27.75,689.0,81.76,62.0
2018,7,9,9,0,892.0,85.0,3.7,28.5,733.0,136.42,73.47
2018,7,9,9,15,903.0,85.5,3.75,29.0,772.5,194.25,107.88
2018,7,9,9,30,914.0,86.0,3.8,29.5,812.0,252.58,151.91
2018,7,9,9,45,923.0,86.5,3.9,30.0,846.5,310.64,199.73
2018,7,9,10,0,932.0,87.0,4.0,30.5,881.0,368.47,248.44
2018,7,9,10,15,937.0,88.0,4.05,30.9,908.5,424.66,295.7
2018,7,9,10,30,942.0,89.0,4.1,31.3,936.0,479.71,341.04
2018,7,9,10,45,945.5,89.5,4.15,31.65,956.5,532.31,383.4
2018,7,9,11,0,949.0,90.0,4.2,32.0,977.0,583.18,423.22
2018,7,9,11,15,950.5,91.0,4.3,32.2,990.5,631.3,460.3
2018,7,9,11,30,952.0,92.0,4.4,32.4,1004.0,677.15,494.81
2018,7,9,11,45,953.0,92.0,4.5,32.6,1010.5,719.44,526.06
2018,7,9,12,0,954.0,92.0,4.6,32.8,1017.0,759.09,554.83
2018,7,9,12,15,952.0,93.0,4.7,32.8,1015.0,794.52,580.2
2018,7,9,12,30,950.0,94.0,4.8,32.8,1013.0,826.85,602.41
2018,7,9,12,45,946.0,95.0,4.9,32.8,1003.5,854.29,621.37
2018,7,9,13,0,942.0,96.0,5.0,32.8,994.0,878.2,638.04
2018,7,9,13,15,939.5,95.0,5.05,32.65,978.0,897.95,652.15
2018,7,9,13,30,937.0,94.0,5.1,32.5,962.0,913.94,663.88
2018,7,9,13,45,919.0,101.0,5.15,32.3,935.0,919.91,669.23
2018,7,9,14,0,901.0,108.0,5.2,32.1,908.0,921.95,672.14
2018,7,9,14,15,800.5,162.0,5.2,31.85,855.0,903.88,661.57
2018,7,9,14,30,700.0,216.0,5.2,31.6,802.0,877.76,645.15
2018,7,9,14,45,696.5,205.5,5.25,31.35,767.5,865.94,639.51
2018,7,9,15,0,693.0,195.0,5.3,31.1,733.0,850.68,631.42
2018,7,9,15,15,648.5,198.5,5.3,31.1,681.0,809.41,603.63
2018,7,9,15,30,604.0,202.0,5.3,31.1,629.0,765.92,574.12
2018,7,9,15,45,562.5,197.5,5.3,30.45,574.5,707.86,535.83
2018,7,9,16,0,521.0,193.0,5.3,29.8,520.0,657.46,502.05
2018,7,9,16,15,518.5,176.5,5.25,29.35,480.0,625.79,481.47
2018,7,9,16,30,516.0,160.0,5.2,28.9,440.0,591.94,458.86
2018,7,9,16,45,424.0,162.0,5.15,28.45,377.0,508.97,397.5
2018,7,9,17,0,332.0,164.0,5.1,28.0,314.0,413.94,325.85
2018,7,9,17,15,316.5,143.5,4.95,27.4,272.5,369.83,293.08
2018,7,9,17,30,301.0,123.0,4.8,26.8,231.0,325.79,259.35
2018,7,9,17,45,295.0,105.0,4.65,26.2,196.5,290.39,231.52
2018,7,9,18,0,289.0,87.0,4.5,25.6,162.0,267.36,212.31
2018,7,9,18,15,241.0,71.0,4.25,24.95,124.5,200.65,157.35
2018,7,9,18,30,193.0,55.0,4.0,24.3,87.0,151.05,115.26
2018,7,9,18,45,149.5,40.0,3.7,23.65,59.5,109.21,78.69
2018,7,9,19,0,106.0,25.0,3.4,23.0,32.0,68.04,33.27
2018,7,9,19,15,64.0,14.0,3.25,22.6,17.0,27.97,0.0
2018,7,9,19,30,22.0,3.0,3.1,22.2,2.0,0.0,0.0
2018,7,9,19,45,11.0,1.5,3.0,21.8,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.9,21.4,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.75,21.1,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.6,20.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.25,19.6,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.15,19.25,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.85,17.8,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.45,16.9,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.5,17.15,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,10,4,45,43.5,4.0,1.65,17.65,4.0,0.0,0.0
2018,7,10,5,0,87.0,8.0,1.7,17.9,8.0,6.29,0.0
2018,7,10,5,15,233.5,17.5,1.8,18.35,35.0,14.47,0.0
2018,7,10,5,30,380.0,27.0,1.9,18.8,62.0,22.52,12.52
2018,7,10,5,45,471.5,33.5,2.0,19.3,104.0,28.04,18.43
2018,7,10,6,0,563.0,40.0,2.1,19.8,146.0,36.55,26.2
2018,7,10,6,15,621.5,45.0,2.2,20.45,195.0,41.22,30.43
2018,7,10,6,30,680.0,50.0,2.3,21.1,244.0,45.96,34.54
2018,7,10,6,45,719.0,53.0,2.45,21.75,295.0,48.92,36.98
2018,7,10,7,0,758.0,56.0,2.6,22.4,346.0,51.94,39.36
2018,7,10,7,15,786.5,59.0,2.65,22.95,398.0,61.04,46.92
2018,7,10,7,30,815.0,62.0,2.7,23.5,450.0,64.52,49.58
2018,7,10,7,45,778.5,81.5,2.75,24.1,485.0,70.16,54.02
2018,7,10,8,0,742.0,101.0,2.8,24.7,520.0,81.87,63.49
2018,7,10,8,15,796.0,93.0,2.85,25.2,578.0,77.06,59.13
2018,7,10,8,30,850.0,85.0,2.9,25.7,636.0,82.06,62.96
2018,7,10,8,45,882.0,79.0,2.95,26.15,686.0,79.43,60.48
2018,7,10,9,0,914.0,73.0,3.0,26.6,736.0,130.64,68.88
2018,7,10,9,15,919.5,77.0,3.1,27.05,775.0,191.11,105.56
2018,7,10,9,30,925.0,81.0,3.2,27.5,814.0,251.52,151.71
2018,7,10,9,45,928.0,85.0,3.25,27.9,847.5,310.95,201.15
2018,7,10,10,0,931.0,89.0,3.3,28.3,881.0,369.56,250.91
2018,7,10,10,15,937.0,89.5,3.35,28.7,909.0,425.82,298.39
2018,7,10,10,30,943.0,90.0,3.4,29.1,937.0,481.05,344.01
2018,7,10,10,45,947.5,90.5,3.45,29.45,958.5,534.27,386.94
2018,7,10,11,0,952.0,91.0,3.5,29.8,980.0,585.86,427.36
2018,7,10,11,15,955.0,91.0,3.55,30.0,994.5,634.34,464.67
2018,7,10,11,30,958.0,91.0,3.6,30.2,1009.0,680.64,499.42
2018,7,10,11,45,942.0,103.0,3.65,30.45,1010.5,721.06,528.87
2018,7,10,12,0,926.0,115.0,3.7,30.7,1012.0,757.68,554.96
2018,7,10,12,15,859.5,156.0,3.75,30.75,988.0,774.15,566.47
2018,7,10,12,30,793.0,197.0,3.8,30.8,964.0,800.02,583.5
2018,7,10,12,45,872.0,146.5,3.9,30.85,983.0,837.09,610.48
2018,7,10,13,0,951.0,96.0,4.0,30.9,1002.0,886.54,643.77
2018,7,10,13,15,948.0,95.5,4.1,30.8,986.0,906.56,657.8
2018,7,10,13,30,945.0,95.0,4.2,30.7,970.0,922.78,669.63
2018,7,10,13,45,940.5,94.5,4.3,30.6,947.0,933.82,678.18
2018,7,10,14,0,936.0,94.0,4.4,30.5,924.0,940.93,684.3
2018,7,10,14,15,930.0,92.5,4.45,30.3,894.0,941.77,686.46
2018,7,10,14,30,924.0,91.0,4.5,30.1,864.0,938.68,686.19
2018,7,10,14,45,915.5,89.5,4.6,29.85,828.0,929.44,682.34
2018,7,10,15,0,907.0,88.0,4.7,29.6,792.0,916.45,676.26
2018,7,10,15,15,896.5,86.0,4.7,29.6,751.0,897.52,664.96
2018,7,10,15,30,886.0,84.0,4.7,29.6,710.0,875.14,651.4
2018,7,10,15,45,864.0,85.0,4.8,28.9,662.0,842.99,633.54
2018,7,10,16,0,842.0,86.0,4.9,28.2,614.0,808.34,613.64
2018,7,10,16,15,831.5,81.0,4.95,27.65,567.5,774.06,593.01
2018,7,10,16,30,821.0,76.0,5.0,27.1,521.0,737.12,570.1
2018,7,10,16,45,799.5,72.5,5.05,26.55,470.5,698.32,545.37
2018,7,10,17,0,778.0,69.0,5.1,26.0,420.0,650.57,513.41
2018,7,10,17,15,746.0,65.5,5.05,25.25,368.5,594.71,473.22
2018,7,10,17,30,714.0,62.0,5.0,24.5,317.0,538.96,431.46
2018,7,10,17,45,669.0,57.5,5.0,23.75,266.0,474.99,381.71
2018,7,10,18,0,624.0,53.0,5.0,23.0,215.0,413.09,331.54
2018,7,10,18,15,555.5,47.0,4.8,22.25,167.5,343.57,273.03
2018,7,10,18,30,487.0,41.0,4.6,21.5,120.0,277.33,215.41
2018,7,10,18,45,378.0,33.0,4.45,20.75,81.5,199.83,147.65
2018,7,10,19,0,269.0,25.0,4.3,20.0,43.0,127.99,65.4
2018,7,10,19,15,143.5,14.0,4.2,19.55,22.5,49.21,0.0
2018,7,10,19,30,18.0,3.0,4.1,19.1,2.0,0.0,0.0
2018,7,10,19,45,9.0,1.5,3.95,18.6,1.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.75,17.9,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.6,17.45,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.45,17.05,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.3,16.75,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,11,4,45,28.5,3.0,1.45,14.75,3.0,0.0,0.0
2018,7,11,5,0,57.0,6.0,1.5,14.9,6.0,4.72,0.0
2018,7,11,5,15,207.5,17.0,1.5,15.4,33.5,14.01,0.0
2018,7,11,5,30,358.0,28.0,1.5,15.9,61.0,23.29,13.23
2018,7,11,5,45,454.5,35.0,1.5,16.35,103.0,29.15,19.65
2018,7,11,6,0,551.0,42.0,1.5,16.8,145.0,35.19,25.36
2018,7,11,6,15,611.0,46.5,1.45,17.5,193.5,42.36,31.84
2018,7,11,6,30,671.0,51.0,1.4,18.2,242.0,46.65,35.59
2018,7,11,6,45,711.5,55.0,1.4,18.95,293.5,50.35,38.69
2018,7,11,7,0,752.0,59.0,1.4,19.7,345.0,54.07,41.69
2018,7,11,7,15,781.0,62.0,1.45,20.45,397.0,56.85,43.8
2018,7,11,7,30,810.0,65.0,1.5,21.2,449.0,66.46,51.73
2018,7,11,7,45,831.5,67.0,1.55,22.0,499.5,68.97,53.48
2018,7,11,8,0,853.0,69.0,1.6,22.8,550.0,71.39,55.14
2018,7,11,8,15,869.5,71.0,1.65,23.5,598.5,73.58,56.62
2018,7,11,8,30,886.0,73.0,1.7,24.2,647.0,75.64,57.99
2018,7,11,8,45,898.5,74.5,1.8,24.95,691.5,77.16,58.89
2018,7,11,9,0,911.0,76.0,1.9,25.7,736.0,132.11,70.35
2018,7,11,9,15,917.0,79.5,2.0,26.35,775.0,192.25,106.61
