Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,23,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.5,17.45,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,31,5,15,56.5,9.0,1.1,17.3,12.0,7.08,0.0
2018,7,31,5,30,113.0,18.0,1.1,17.8,24.0,13.69,0.0
2018,7,31,5,45,206.0,33.0,1.15,18.25,58.0,25.01,14.84
2018,7,31,6,0,299.0,48.0,1.2,18.7,92.0,36.32,25.69
2018,7,31,6,15,372.0,60.0,1.15,19.35,136.5,45.36,33.97
2018,7,31,6,30,445.0,72.0,1.1,20.0,181.0,56.95,44.22
2018,7,31,6,45,502.0,80.5,1.1,20.65,231.0,62.92,49.34
2018,7,31,7,0,559.0,89.0,1.1,21.3,281.0,68.82,54.21
2018,7,31,7,15,599.5,95.5,1.1,22.15,332.5,72.93,57.37
2018,7,31,7,30,640.0,102.0,1.1,23.0,384.0,76.96,60.37
2018,7,31,7,45,672.0,106.0,1.15,23.85,434.5,79.06,61.7
2018,7,31,8,0,704.0,110.0,1.2,24.7,485.0,81.14,62.98
2018,7,31,8,15,728.5,113.5,1.2,25.55,534.0,82.68,63.81
2018,7,31,8,30,753.0,117.0,1.2,26.4,583.0,91.28,70.44
2018,7,31,8,45,773.0,119.0,1.2,27.25,628.5,93.11,71.45
2018,7,31,9,0,793.0,121.0,1.2,28.1,674.0,148.35,84.11
2018,7,31,9,15,802.5,125.0,1.3,28.85,713.0,205.39,119.73
2018,7,31,9,30,812.0,129.0,1.4,29.6,752.0,263.07,163.34
2018,7,31,9,45,818.5,133.5,1.45,30.35,786.0,320.66,209.72
2018,7,31,10,0,825.0,138.0,1.5,31.1,820.0,378.08,256.28
2018,7,31,10,15,834.0,139.0,1.6,31.35,849.0,433.62,301.36
2018,7,31,10,30,843.0,140.0,1.7,31.6,878.0,487.77,344.43
2018,7,31,10,45,850.5,140.0,1.8,31.9,900.5,539.25,384.41
2018,7,31,11,0,858.0,140.0,1.9,32.2,923.0,589.58,422.43
2018,7,31,11,15,863.0,140.0,2.05,32.35,938.5,637.05,457.97
2018,7,31,11,30,868.0,140.0,2.2,32.5,954.0,682.75,491.48
2018,7,31,11,45,871.0,139.5,2.3,32.65,961.5,724.75,521.54
2018,7,31,12,0,874.0,139.0,2.4,32.8,969.0,764.45,549.5
2018,7,31,12,15,877.5,136.5,2.45,32.8,969.0,800.52,574.49
2018,7,31,12,30,881.0,134.0,2.5,32.8,969.0,833.88,596.35
2018,7,31,12,45,884.5,130.0,2.6,32.85,962.0,863.08,615.72
2018,7,31,13,0,888.0,126.0,2.7,32.9,955.0,889.07,633.08
2018,7,31,13,15,885.5,124.5,2.75,32.85,939.0,908.54,646.24
2018,7,31,13,30,883.0,123.0,2.8,32.8,923.0,924.35,657.2
2018,7,31,13,45,878.5,120.5,2.85,32.75,899.5,933.66,664.15
2018,7,31,14,0,874.0,118.0,2.9,32.7,876.0,939.09,668.81
2018,7,31,14,15,867.5,116.5,2.95,32.55,846.5,939.77,670.86
2018,7,31,14,30,861.0,115.0,3.0,32.4,817.0,936.65,670.64
2018,7,31,14,45,852.5,112.0,3.05,32.25,781.0,926.41,665.97
2018,7,31,15,0,844.0,109.0,3.1,32.1,745.0,912.48,659.04
2018,7,31,15,15,831.5,107.0,3.1,32.1,704.0,892.4,647.44
2018,7,31,15,30,819.0,105.0,3.1,32.1,663.0,880.2,641.14
2018,7,31,15,45,804.0,100.5,3.15,31.5,617.0,848.3,623.56
2018,7,31,16,0,789.0,96.0,3.2,30.9,571.0,813.56,603.93
2018,7,31,16,15,768.5,92.0,3.2,30.45,522.0,772.22,578.82
2018,7,31,16,30,748.0,88.0,3.2,30.0,473.0,728.9,551.9
2018,7,31,16,45,720.0,84.0,3.25,29.55,422.0,678.08,519.26
2018,7,31,17,0,692.0,80.0,3.3,29.1,371.0,629.76,487.57
2018,7,31,17,15,653.5,75.0,3.2,28.35,320.0,569.45,445.2
2018,7,31,17,30,615.0,70.0,3.1,27.6,269.0,510.09,401.6
2018,7,31,17,45,560.5,63.0,3.05,26.85,219.5,440.03,348.03
2018,7,31,18,0,506.0,56.0,3.0,26.1,170.0,373.41,294.81
2018,7,31,18,15,425.5,47.0,2.9,25.25,125.5,295.32,230.45
2018,7,31,18,30,345.0,38.0,2.8,24.4,81.0,224.61,169.72
2018,7,31,18,45,223.5,25.5,2.75,23.55,48.5,139.02,85.96
2018,7,31,19,0,102.0,13.0,2.7,22.7,16.0,45.23,0.0
2018,7,31,19,15,51.0,6.5,2.6,22.25,8.0,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.5,21.8,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.4,21.35,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.0,20.25,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.85,19.9,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.8,19.65,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.8,19.15,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.8,18.85,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.85,18.55,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.9,18.25,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.85,17.9,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.75,17.3,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.65,16.95,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,1,5,15,75.5,9.0,1.3,17.35,12.5,7.08,0.0
2018,8,1,5,30,151.0,18.0,1.3,17.8,25.0,13.75,0.0
2018,8,1,5,45,270.0,29.5,1.25,18.2,61.0,24.16,14.01
2018,8,1,6,0,389.0,41.0,1.2,18.6,97.0,33.59,23.33
2018,8,1,6,15,464.0,49.0,1.15,19.3,142.5,39.94,29.25
2018,8,1,6,30,539.0,57.0,1.1,20.0,188.0,46.31,34.97
2018,8,1,6,45,589.5,63.0,1.1,20.7,238.0,50.93,38.94
2018,8,1,7,0,640.0,69.0,1.1,21.4,288.0,55.53,42.75
2018,8,1,7,15,676.0,74.0,1.05,22.3,339.5,59.19,45.59
2018,8,1,7,30,712.0,79.0,1.0,23.2,391.0,67.91,52.66
2018,8,1,7,45,738.5,82.5,0.95,24.15,441.5,70.4,54.33
2018,8,1,8,0,765.0,86.0,0.9,25.1,492.0,72.83,55.94
2018,8,1,8,15,785.0,89.0,0.95,25.9,540.0,74.71,57.1
2018,8,1,8,30,805.0,92.0,1.0,26.7,588.0,76.51,58.19
2018,8,1,8,45,820.0,94.5,1.0,27.5,633.0,89.07,68.09
2018,8,1,9,0,835.0,97.0,1.0,28.3,678.0,146.03,80.65
2018,8,1,9,15,849.5,98.5,1.15,29.1,719.5,203.62,116.28
2018,8,1,9,30,864.0,100.0,1.3,29.9,761.0,262.21,160.55
2018,8,1,9,45,876.5,99.5,1.4,30.7,797.0,319.7,207.06
2018,8,1,10,0,889.0,99.0,1.5,31.5,833.0,377.41,254.21
2018,8,1,10,15,895.5,100.0,1.65,31.9,861.5,433.77,300.35
2018,8,1,10,30,902.0,101.0,1.8,32.3,890.0,489.22,344.68
2018,8,1,10,45,906.5,102.5,2.0,32.65,912.0,542.9,386.75
2018,8,1,11,0,911.0,104.0,2.2,33.0,934.0,595.03,426.52
2018,8,1,11,15,913.5,105.0,2.35,33.15,948.5,643.82,463.1
2018,8,1,11,30,916.0,106.0,2.5,33.3,963.0,690.47,497.33
2018,8,1,11,45,917.0,106.0,2.65,33.4,969.5,732.98,528.16
2018,8,1,12,0,918.0,106.0,2.8,33.5,976.0,772.86,556.68
2018,8,1,12,15,917.5,106.5,2.9,33.45,975.5,809.2,581.32
2018,8,1,12,30,917.0,107.0,3.0,33.4,975.0,842.51,603.62
2018,8,1,12,45,914.5,107.5,3.15,33.35,966.5,870.94,623.06
2018,8,1,13,0,912.0,108.0,3.3,33.3,958.0,895.93,640.36
2018,8,1,13,15,908.5,107.0,3.4,33.15,941.5,915.07,653.95
2018,8,1,13,30,905.0,106.0,3.5,33.0,925.0,930.45,665.26
2018,8,1,13,45,899.5,106.0,3.6,32.85,902.0,941.12,673.69
2018,8,1,14,0,894.0,106.0,3.7,32.7,879.0,947.94,679.79
2018,8,1,14,15,886.5,105.0,3.75,32.4,849.0,948.03,681.83
2018,8,1,14,30,879.0,104.0,3.8,32.1,819.0,944.27,681.54
2018,8,1,14,45,869.5,102.5,3.85,31.85,783.0,934.33,677.22
2018,8,1,15,0,860.0,101.0,3.9,31.6,747.0,920.73,670.61
2018,8,1,15,15,847.5,98.5,3.9,31.6,705.5,899.76,658.26
2018,8,1,15,30,835.0,96.0,3.9,31.6,664.0,875.47,643.76
2018,8,1,15,45,819.0,94.0,3.95,30.75,618.5,855.76,634.79
2018,8,1,16,0,803.0,92.0,4.0,29.9,573.0,822.63,616.47
2018,8,1,16,15,782.0,88.5,4.05,29.35,524.0,781.0,591.23
2018,8,1,16,30,761.0,85.0,4.1,28.8,475.0,737.38,564.11
2018,8,1,16,45,733.0,81.5,4.1,28.25,424.0,686.64,531.06
2018,8,1,17,0,705.0,78.0,4.1,27.7,373.0,635.03,496.52
2018,8,1,17,15,667.0,73.0,4.0,26.95,321.5,577.63,456.02
2018,8,1,17,30,629.0,68.0,3.9,26.2,270.0,517.96,411.64
2018,8,1,17,45,574.0,61.5,3.85,25.45,220.0,447.46,357.04
2018,8,1,18,0,519.0,55.0,3.8,24.7,170.0,380.41,302.78
2018,8,1,18,15,436.0,46.0,3.7,24.0,125.0,300.29,235.9
2018,8,1,18,30,353.0,37.0,3.6,23.3,80.0,227.83,172.88
2018,8,1,18,45,228.0,25.0,3.45,22.6,48.0,139.74,83.45
2018,8,1,19,0,103.0,13.0,3.3,21.9,16.0,45.68,0.0
2018,8,1,19,15,51.5,6.5,3.25,21.5,8.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.2,21.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.15,20.7,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.1,20.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.05,20.05,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.95,19.55,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.85,19.1,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.75,18.7,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.7,18.35,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.6,17.65,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,2,5,15,83.0,9.0,2.2,15.85,12.5,7.08,0.0
2018,8,2,5,30,166.0,18.0,2.2,16.2,25.0,14.81,0.0
2018,8,2,5,45,294.5,28.5,2.2,16.55,62.0,23.45,13.37
2018,8,2,6,0,423.0,39.0,2.2,16.9,99.0,32.19,22.24
2018,8,2,6,15,502.0,46.0,2.2,17.65,146.0,37.9,27.65
2018,8,2,6,30,581.0,53.0,2.2,18.4,193.0,43.72,32.91
2018,8,2,6,45,634.0,57.5,2.25,19.15,244.5,47.45,36.14
2018,8,2,7,0,687.0,62.0,2.3,19.9,296.0,55.41,42.92
2018,8,2,7,15,723.5,65.5,2.3,20.75,348.5,58.46,45.27
2018,8,2,7,30,760.0,69.0,2.3,21.6,401.0,61.52,47.56
2018,8,2,7,45,787.5,71.5,2.3,22.45,453.0,63.67,49.04
2018,8,2,8,0,815.0,74.0,2.3,23.3,505.0,73.37,56.87
2018,8,2,8,15,835.0,76.0,2.35,24.05,554.5,75.6,58.36
2018,8,2,8,30,855.0,78.0,2.4,24.8,604.0,77.73,59.74
2018,8,2,8,45,871.0,80.0,2.45,25.55,650.5,82.75,63.52
2018,8,2,9,0,887.0,82.0,2.5,26.3,697.0,142.51,76.89
2018,8,2,9,15,893.5,86.0,2.65,26.8,737.0,203.53,116.08
2018,8,2,9,30,900.0,90.0,2.8,27.3,777.0,264.64,163.84
2018,8,2,9,45,902.5,95.0,2.9,27.75,811.0,325.15,214.54
2018,8,2,10,0,905.0,100.0,3.0,28.2,845.0,384.82,265.09
2018,8,2,10,15,912.5,100.5,3.1,28.5,874.5,442.25,313.34
2018,8,2,10,30,920.0,101.0,3.2,28.8,904.0,498.85,359.8
2018,8,2,10,45,925.0,102.0,3.3,29.15,926.5,553.46,403.41
2018,8,2,11,0,930.0,103.0,3.4,29.5,949.0,606.53,444.58
2018,8,2,11,15,933.5,103.0,3.45,29.75,964.0,656.16,482.18
2018,8,2,11,30,937.0,103.0,3.5,30.0,979.0,703.65,517.25
2018,8,2,11,45,939.0,103.0,3.55,30.3,986.5,747.77,549.02
2018,8,2,12,0,941.0,103.0,3.6,30.6,994.0,789.27,578.28
2018,8,2,12,15,939.0,105.0,3.65,30.7,993.0,826.53,603.14
2018,8,2,12,30,937.0,107.0,3.7,30.8,992.0,860.63,625.69
2018,8,2,12,45,933.0,108.5,3.8,30.9,983.0,889.3,644.87
2018,8,2,13,0,929.0,110.0,3.9,31.0,974.0,914.4,661.75
2018,8,2,13,15,927.0,108.5,3.95,30.9,958.0,934.85,675.94
2018,8,2,13,30,925.0,107.0,4.0,30.8,942.0,951.5,687.77
2018,8,2,13,45,920.5,106.0,4.1,30.65,919.0,962.43,696.43
2018,8,2,14,0,916.0,105.0,4.2,30.5,896.0,969.39,702.67
2018,8,2,14,15,910.0,103.0,4.2,30.3,865.5,969.98,704.51
2018,8,2,14,30,904.0,101.0,4.2,30.1,835.0,966.58,703.91
2018,8,2,14,45,896.0,99.0,4.25,29.85,799.0,957.38,700.06
2018,8,2,15,0,888.0,97.0,4.3,29.6,763.0,944.37,693.82
2018,8,2,15,15,876.0,95.0,4.3,29.6,721.0,923.99,681.79
2018,8,2,15,30,864.0,93.0,4.3,29.6,679.0,900.19,667.55
2018,8,2,15,45,851.0,89.5,4.3,28.95,633.0,870.58,651.06
2018,8,2,16,0,838.0,86.0,4.3,28.3,587.0,837.97,632.33
2018,8,2,16,15,822.0,82.0,4.3,27.75,538.0,808.48,615.32
2018,8,2,16,30,806.0,78.0,4.3,27.2,489.0,767.06,589.55
2018,8,2,16,45,781.5,74.0,4.3,26.7,437.0,716.92,556.88
2018,8,2,17,0,757.0,70.0,4.3,26.2,385.0,665.57,522.52
2018,8,2,17,15,722.5,65.5,4.2,25.45,332.5,605.77,480.96
2018,8,2,17,30,688.0,61.0,4.1,24.7,280.0,546.3,436.64
2018,8,2,17,45,637.0,54.5,4.0,23.95,228.5,475.26,381.33
2018,8,2,18,0,586.0,48.0,3.9,23.2,177.0,410.69,328.49
2018,8,2,18,15,503.0,41.0,3.7,22.5,130.5,329.63,260.12
2018,8,2,18,30,420.0,34.0,3.5,21.8,84.0,256.11,195.02
2018,8,2,18,45,277.0,23.5,3.3,21.05,50.0,157.56,90.24
2018,8,2,19,0,134.0,13.0,3.1,20.3,16.0,56.48,0.0
2018,8,2,19,15,67.0,6.5,3.0,19.9,8.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.75,19.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,3,5,15,108.5,9.0,1.9,15.1,13.5,7.08,0.0
2018,8,3,5,30,217.0,18.0,2.0,15.6,27.0,14.16,0.0
2018,8,3,5,45,360.5,27.0,2.1,16.1,66.5,22.47,12.43
2018,8,3,6,0,504.0,36.0,2.2,16.6,106.0,30.25,20.56
2018,8,3,6,15,578.5,42.0,2.2,17.2,155.0,38.39,28.11
2018,8,3,6,30,653.0,48.0,2.2,17.8,204.0,44.02,33.25
2018,8,3,6,45,699.5,53.5,2.15,18.45,257.5,48.99,37.6
2018,8,3,7,0,746.0,59.0,2.1,19.1,311.0,53.94,41.78
2018,8,3,7,15,777.5,62.5,2.05,20.0,364.5,57.11,44.25
2018,8,3,7,30,809.0,66.0,2.0,20.9,418.0,60.26,46.63
2018,8,3,7,45,831.0,70.5,1.95,21.8,471.0,63.87,49.36
2018,8,3,8,0,853.0,75.0,1.9,22.7,524.0,74.85,58.28
2018,8,3,8,15,869.5,78.0,1.9,23.5,574.0,77.71,60.25
2018,8,3,8,30,886.0,81.0,1.9,24.3,624.0,80.4,62.09
2018,8,3,8,45,897.5,84.5,1.9,25.1,670.5,87.22,67.33
2018,8,3,9,0,909.0,88.0,1.9,25.9,717.0,149.38,81.31
2018,8,3,9,15,918.0,91.0,2.0,26.55,758.5,211.73,121.23
2018,8,3,9,30,927.0,94.0,2.1,27.2,800.0,274.42,169.9
2018,8,3,9,45,933.5,96.0,2.15,27.8,835.5,335.82,220.84
2018,8,3,10,0,940.0,98.0,2.2,28.4,871.0,396.73,271.79
2018,8,3,10,15,946.0,99.5,2.3,28.9,900.5,456.36,321.12
2018,8,3,10,30,952.0,101.0,2.4,29.4,930.0,514.95,368.32
2018,8,3,10,45,956.0,102.0,2.55,29.9,952.5,570.87,412.28
2018,8,3,11,0,960.0,103.0,2.7,30.4,975.0,625.06,453.63
2018,8,3,11,15,962.0,104.0,2.75,30.65,990.0,676.08,491.61
2018,8,3,11,30,964.0,105.0,2.8,30.9,1005.0,724.78,526.92
2018,8,3,11,45,964.5,105.5,2.9,31.2,1011.5,769.52,558.79
2018,8,3,12,0,965.0,106.0,3.0,31.5,1018.0,811.44,588.08
2018,8,3,12,15,963.5,106.5,3.1,31.6,1016.5,848.82,612.78
2018,8,3,12,30,962.0,107.0,3.2,31.7,1015.0,882.93,635.26
2018,8,3,12,45,958.0,108.5,3.3,31.75,1005.5,912.37,654.83
2018,8,3,13,0,954.0,110.0,3.4,31.8,996.0,938.13,672.08
2018,8,3,13,15,949.0,110.0,3.5,31.7,978.5,957.86,685.94
2018,8,3,13,30,944.0,110.0,3.6,31.6,961.0,973.62,697.41
2018,8,3,13,45,936.5,109.5,3.65,31.5,935.5,982.59,704.34
2018,8,3,14,0,929.0,109.0,3.7,31.4,910.0,987.47,708.83
2018,8,3,14,15,919.5,109.0,3.8,31.2,878.0,986.91,710.59
2018,8,3,14,30,910.0,109.0,3.9,31.0,846.0,982.37,709.92
2018,8,3,14,45,897.0,108.5,3.95,30.8,807.5,970.13,704.07
2018,8,3,15,0,884.0,108.0,4.0,30.6,769.0,954.15,695.9
2018,8,3,15,15,871.5,105.5,4.0,30.6,726.0,932.96,683.51
2018,8,3,15,30,859.0,103.0,4.0,30.6,683.0,908.33,668.9
2018,8,3,15,45,837.5,101.5,4.0,30.05,634.5,884.24,656.13
2018,8,3,16,0,816.0,100.0,4.0,29.5,586.0,846.31,633.77
2018,8,3,16,15,786.0,99.0,4.0,29.05,533.5,799.35,604.63
2018,8,3,16,30,756.0,98.0,4.0,28.6,481.0,750.72,573.78
2018,8,3,16,45,721.0,93.5,3.95,28.15,427.0,697.62,538.85
2018,8,3,17,0,686.0,89.0,3.9,27.7,373.0,639.95,499.72
2018,8,3,17,15,641.0,83.5,3.75,26.9,320.0,574.23,452.65
2018,8,3,17,30,596.0,78.0,3.6,26.1,267.0,509.91,404.78
2018,8,3,17,45,532.5,70.0,3.4,25.35,215.5,433.42,345.35
2018,8,3,18,0,469.0,62.0,3.2,24.6,164.0,361.12,286.88
2018,8,3,18,15,384.0,50.5,3.05,23.8,119.0,279.28,218.87
2018,8,3,18,30,299.0,39.0,2.9,23.0,74.0,205.5,154.95
2018,8,3,18,45,187.5,25.0,2.75,22.2,43.5,121.56,63.65
2018,8,3,19,0,76.0,11.0,2.6,21.4,13.0,34.96,0.0
2018,8,3,19,15,38.0,5.5,2.6,21.0,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.6,20.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.55,20.2,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.4,19.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.2,19.05,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.95,18.65,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,8,4,5,15,70.5,8.0,1.3,17.8,11.0,6.29,0.0
2018,8,4,5,30,141.0,16.0,1.4,18.4,22.0,12.59,0.0
2018,8,4,5,45,259.0,29.0,1.5,19.05,57.5,23.81,13.1
2018,8,4,6,0,377.0,42.0,1.6,19.7,93.0,34.46,23.83
2018,8,4,6,15,452.0,51.5,1.6,20.3,139.5,41.92,30.77
2018,8,4,6,30,527.0,61.0,1.6,20.9,186.0,49.36,37.44
2018,8,4,6,45,578.0,69.0,1.65,21.5,237.0,55.33,42.6
2018,8,4,7,0,629.0,77.0,1.7,22.1,288.0,61.21,47.52
2018,8,4,7,15,665.5,83.0,1.85,22.9,340.5,65.34,50.77
2018,8,4,7,30,702.0,89.0,2.0,23.7,393.0,69.4,53.85
2018,8,4,7,45,728.0,94.5,2.15,24.55,444.5,72.8,56.33
2018,8,4,8,0,754.0,100.0,2.3,25.4,496.0,82.39,63.94
2018,8,4,8,15,774.0,105.0,2.45,26.05,545.5,85.26,65.91
2018,8,4,8,30,794.0,110.0,2.6,26.7,595.0,87.98,67.75
2018,8,4,8,45,809.0,113.5,2.75,27.4,640.5,94.25,72.49
2018,8,4,9,0,824.0,117.0,2.9,28.1,686.0,152.6,85.82
2018,8,4,9,15,844.0,116.0,3.05,28.65,729.0,210.31,122.46
2018,8,4,9,30,864.0,115.0,3.2,29.2,772.0,275.19,172.25
2018,8,4,9,45,883.0,111.5,3.35,29.75,810.0,333.18,219.97
2018,8,4,10,0,902.0,108.0,3.5,30.3,848.0,392.0,269.03
2018,8,4,10,15,911.0,108.0,3.6,30.55,878.0,449.83,317.28
2018,8,4,10,30,920.0,108.0,3.7,30.8,908.0,506.97,363.87
2018,8,4,10,45,927.5,107.0,3.8,31.1,931.0,561.67,407.37
2018,8,4,11,0,935.0,106.0,3.9,31.4,954.0,615.02,448.61
2018,8,4,11,15,939.0,105.5,4.0,31.5,969.0,665.0,486.72
2018,8,4,11,30,943.0,105.0,4.1,31.6,984.0,712.86,522.4
2018,8,4,11,45,946.5,104.0,4.2,31.7,991.5,757.64,555.19
2018,8,4,12,0,950.0,103.0,4.3,31.8,999.0,799.85,585.51
2018,8,4,12,15,948.5,103.5,4.4,31.75,997.5,836.65,610.53
2018,8,4,12,30,947.0,104.0,4.5,31.7,996.0,870.21,633.38
2018,8,4,12,45,944.5,104.0,4.65,31.65,987.0,899.1,653.34
2018,8,4,13,0,942.0,104.0,4.8,31.6,978.0,924.37,671.3
2018,8,4,13,15,940.5,102.0,4.85,31.45,961.5,944.94,685.93
2018,8,4,13,30,939.0,100.0,4.9,31.3,945.0,961.64,698.15
2018,8,4,13,45,937.0,97.0,5.0,31.15,921.5,972.93,707.33
2018,8,4,14,0,935.0,94.0,5.1,31.0,898.0,980.14,714.01
2018,8,4,14,15,930.0,92.0,5.15,30.75,868.0,981.47,716.9
2018,8,4,14,30,925.0,90.0,5.2,30.5,838.0,978.75,717.29
2018,8,4,14,45,918.0,88.0,5.25,30.25,801.5,970.13,713.89
2018,8,4,15,0,911.0,86.0,5.3,30.0,765.0,957.61,708.01
2018,8,4,15,15,899.5,84.0,5.3,30.0,722.5,937.14,695.79
2018,8,4,15,30,888.0,82.0,5.3,30.0,680.0,913.13,681.26
2018,8,4,15,45,874.0,79.5,5.25,29.2,633.5,883.0,664.4
2018,8,4,16,0,860.0,77.0,5.2,28.4,587.0,849.85,645.29
2018,8,4,16,15,840.5,75.0,5.1,27.9,537.0,809.9,620.08
2018,8,4,16,30,821.0,73.0,5.0,27.4,487.0,776.15,599.01
2018,8,4,16,45,793.5,70.0,4.9,26.85,434.5,724.2,564.47
2018,8,4,17,0,766.0,67.0,4.8,26.3,382.0,671.24,528.45
2018,8,4,17,15,729.0,63.0,4.6,25.65,329.0,609.74,484.84
2018,8,4,17,30,692.0,59.0,4.4,25.0,276.0,548.78,438.83
2018,8,4,17,45,636.0,53.5,4.25,24.35,224.0,475.38,381.27
2018,8,4,18,0,580.0,48.0,4.1,23.7,172.0,409.16,326.73
2018,8,4,18,15,493.0,41.0,3.8,23.05,126.0,326.06,256.48
2018,8,4,18,30,406.0,34.0,3.5,22.4,80.0,250.86,189.45
2018,8,4,18,45,262.0,23.0,3.2,21.7,47.0,149.66,71.92
2018,8,4,19,0,118.0,12.0,2.9,21.0,14.0,50.4,0.0
2018,8,4,19,15,59.0,6.0,2.8,20.6,7.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.6,19.8,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.5,19.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.45,19.1,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.15,17.15,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,5,5,15,100.5,9.0,1.8,15.2,12.5,0.0,0.0
2018,8,5,5,30,201.0,18.0,1.9,15.7,25.0,14.16,0.0
2018,8,5,5,45,347.5,26.5,2.0,16.2,63.0,22.05,11.65
2018,8,5,6,0,494.0,35.0,2.1,16.7,101.0,29.4,19.75
2018,8,5,6,15,573.5,41.0,2.15,17.4,150.5,37.5,27.28
2018,8,5,6,30,653.0,47.0,2.2,18.1,200.0,43.19,32.47
2018,8,5,6,45,702.5,51.0,2.2,18.75,253.0,47.03,35.83
2018,8,5,7,0,752.0,55.0,2.2,19.4,306.0,50.93,39.11
2018,8,5,7,15,785.0,58.5,2.25,20.15,360.0,54.24,41.75
2018,8,5,7,30,818.0,62.0,2.3,20.9,414.0,63.74,49.65
2018,8,5,7,45,842.0,65.0,2.4,21.65,467.5,67.16,52.22
2018,8,5,8,0,866.0,68.0,2.5,22.4,521.0,70.46,54.65
2018,8,5,8,15,884.0,70.0,2.55,23.1,571.5,72.84,56.29
2018,8,5,8,30,902.0,72.0,2.6,23.8,622.0,75.1,57.82
2018,8,5,8,45,915.5,73.5,2.65,24.5,668.5,82.95,64.01
2018,8,5,9,0,929.0,75.0,2.7,25.2,715.0,145.15,77.14
2018,8,5,9,15,934.0,79.5,2.85,25.8,756.0,209.1,119.18
2018,8,5,9,30,939.0,84.0,3.0,26.4,797.0,272.94,169.67
2018,8,5,9,45,940.5,89.5,3.1,27.0,832.0,336.11,222.86
2018,8,5,10,0,942.0,95.0,3.2,27.6,867.0,398.27,275.57
2018,8,5,10,15,949.0,96.0,3.3,27.9,897.0,458.2,325.97
2018,8,5,10,30,956.0,97.0,3.4,28.2,927.0,517.17,374.37
2018,8,5,10,45,961.5,97.0,3.5,28.5,950.0,573.43,419.4
2018,8,5,11,0,967.0,97.0,3.6,28.8,973.0,628.07,461.9
2018,8,5,11,15,970.0,97.5,3.7,28.95,988.0,679.71,501.33
2018,8,5,11,30,973.0,98.0,3.8,29.1,1003.0,729.06,538.15
2018,8,5,11,45,974.5,98.5,3.9,29.25,1010.5,774.89,571.67
2018,8,5,12,0,976.0,99.0,4.0,29.4,1018.0,817.92,602.26
2018,8,5,12,15,978.5,97.5,4.1,29.45,1018.0,857.06,628.69
2018,8,5,12,30,981.0,96.0,4.2,29.5,1018.0,893.04,652.94
2018,8,5,12,45,982.5,93.5,4.25,29.5,1010.0,923.9,673.66
2018,8,5,13,0,984.0,91.0,4.3,29.5,1002.0,951.1,692.0
2018,8,5,13,15,981.5,90.5,4.35,29.45,985.5,972.82,706.94
2018,8,5,13,30,979.0,90.0,4.4,29.4,969.0,990.53,719.39
2018,8,5,13,45,974.5,89.5,4.4,29.4,945.0,1002.31,727.68
2018,8,5,14,0,970.0,89.0,4.4,29.4,921.0,1009.92,733.41
2018,8,5,14,15,963.5,88.0,4.4,29.25,890.0,1010.95,735.47
2018,8,5,14,30,957.0,87.0,4.4,29.1,859.0,1007.82,734.98
2018,8,5,14,45,948.0,86.0,4.4,29.0,821.0,998.23,730.28
2018,8,5,15,0,939.0,85.0,4.4,28.9,783.0,984.66,723.12
2018,8,5,15,15,928.0,83.0,4.4,28.9,740.0,964.28,711.25
2018,8,5,15,30,917.0,81.0,4.4,28.9,697.0,940.24,697.02
2018,8,5,15,45,902.0,79.0,4.4,28.4,649.0,909.17,679.39
2018,8,5,16,0,887.0,77.0,4.4,27.9,601.0,875.03,659.52
2018,8,5,16,15,867.0,75.0,4.35,27.5,549.5,833.87,634.04
2018,8,5,16,30,847.0,73.0,4.3,27.1,498.0,790.49,606.64
2018,8,5,16,45,819.5,69.5,4.25,26.7,444.0,745.33,577.44
2018,8,5,17,0,792.0,66.0,4.2,26.3,390.0,690.7,540.63
2018,8,5,17,15,754.0,62.0,3.95,25.65,335.5,627.35,496.22
2018,8,5,17,30,716.0,58.0,3.7,25.0,281.0,564.55,449.48
2018,8,5,17,45,658.5,53.0,3.45,24.35,228.0,489.57,390.88
2018,8,5,18,0,601.0,48.0,3.2,23.7,175.0,421.95,335.36
2018,8,5,18,15,509.0,40.5,2.95,22.85,127.0,334.47,262.19
2018,8,5,18,30,417.0,33.0,2.7,22.0,79.0,255.51,192.09
2018,8,5,18,45,259.0,21.5,2.4,21.2,45.5,146.53,60.8
2018,8,5,19,0,101.0,10.0,2.1,20.4,12.0,43.02,0.0
2018,8,5,19,15,50.5,5.0,2.1,20.0,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.05,19.25,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.95,18.05,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,6,5,15,34.5,7.0,1.5,15.65,8.0,0.0,0.0
2018,8,6,5,30,69.0,14.0,1.6,16.3,16.0,11.02,0.0
2018,8,6,5,45,148.0,30.5,1.75,16.95,46.5,22.95,12.03
2018,8,6,6,0,227.0,47.0,1.9,17.6,77.0,35.15,24.56
2018,8,6,6,15,285.0,64.5,1.9,18.2,119.5,47.74,36.07
2018,8,6,6,30,343.0,82.0,1.9,18.8,162.0,60.07,47.1
2018,8,6,6,45,379.0,100.0,1.9,19.4,209.0,72.18,57.65
2018,8,6,7,0,415.0,118.0,1.9,20.0,256.0,83.89,67.58
2018,8,6,7,15,444.5,134.5,2.05,20.8,305.0,94.15,75.97
2018,8,6,7,30,474.0,151.0,2.2,21.6,354.0,104.0,83.84
2018,8,6,7,45,491.5,167.0,2.3,22.4,401.0,112.9,90.76
2018,8,6,8,0,509.0,183.0,2.4,23.2,448.0,121.35,97.19
2018,8,6,8,15,526.5,196.5,2.55,24.0,494.5,127.93,101.99
2018,8,6,8,30,544.0,210.0,2.7,24.8,541.0,134.13,106.44
2018,8,6,8,45,553.5,224.0,2.9,25.55,583.0,145.33,114.95
2018,8,6,9,0,563.0,238.0,3.1,26.3,625.0,196.11,128.76
2018,8,6,9,15,605.0,233.5,3.25,27.0,672.0,242.67,157.85
2018,8,6,9,30,647.0,229.0,3.4,27.7,719.0,293.11,195.2
2018,8,6,9,45,693.5,216.0,3.55,28.35,763.5,343.5,234.98
2018,8,6,10,0,740.0,203.0,3.7,29.0,808.0,398.37,279.05
2018,8,6,10,15,743.5,210.0,3.75,29.4,836.0,453.65,324.11
2018,8,6,10,30,747.0,217.0,3.8,29.8,864.0,508.27,367.52
2018,8,6,10,45,746.0,224.0,3.9,30.15,884.0,559.73,407.63
2018,8,6,11,0,745.0,231.0,4.0,30.5,904.0,609.7,445.5
2018,8,6,11,15,744.5,235.0,4.05,30.7,917.0,656.07,480.01
2018,8,6,11,30,744.0,239.0,4.1,30.9,930.0,700.57,512.37
2018,8,6,11,45,739.5,244.0,4.15,31.1,935.0,740.99,541.18
2018,8,6,12,0,735.0,249.0,4.2,31.3,940.0,778.9,567.69
2018,8,6,12,15,753.5,236.5,4.3,31.4,944.5,817.69,595.34
2018,8,6,12,30,772.0,224.0,4.4,31.5,949.0,854.36,621.28
2018,8,6,12,45,794.0,208.5,4.45,31.55,948.0,879.11,639.39
2018,8,6,13,0,816.0,193.0,4.5,31.6,947.0,911.42,661.34
2018,8,6,13,15,811.5,191.5,4.55,31.55,930.0,929.19,673.66
2018,8,6,13,30,807.0,190.0,4.6,31.5,913.0,943.24,683.72
2018,8,6,13,45,800.5,187.5,4.65,31.45,889.0,950.76,689.62
2018,8,6,14,0,794.0,185.0,4.7,31.4,865.0,954.43,693.19
2018,8,6,14,15,787.0,181.0,4.75,31.25,834.5,952.4,693.58
2018,8,6,14,30,780.0,177.0,4.8,31.1,804.0,956.15,697.97
2018,8,6,14,45,771.0,172.0,4.8,30.95,768.0,943.61,691.27
2018,8,6,15,0,762.0,167.0,4.8,30.8,732.0,927.45,682.36
2018,8,6,15,15,746.0,162.5,4.8,30.8,689.0,901.87,666.75
2018,8,6,15,30,730.0,158.0,4.8,30.8,646.0,873.18,649.08
2018,8,6,15,45,717.0,149.5,4.7,30.2,600.5,840.06,629.26
2018,8,6,16,0,704.0,141.0,4.6,29.6,555.0,804.19,607.37
2018,8,6,16,15,691.0,131.0,4.5,29.2,507.5,764.21,582.01
2018,8,6,16,30,678.0,121.0,4.4,28.8,460.0,721.98,554.7
2018,8,6,16,45,655.5,111.5,4.3,28.4,409.5,670.87,520.45
2018,8,6,17,0,633.0,102.0,4.2,28.0,359.0,618.75,484.12
2018,8,6,17,15,597.5,92.5,3.8,27.25,307.5,556.8,438.96
2018,8,6,17,30,562.0,83.0,3.4,26.5,256.0,495.65,392.88
2018,8,6,17,45,512.0,72.0,3.0,25.7,206.5,425.3,337.92
2018,8,6,18,0,462.0,61.0,2.6,24.9,157.0,358.11,283.24
2018,8,6,18,15,378.5,49.0,2.4,24.1,113.0,276.48,215.36
2018,8,6,18,30,295.0,37.0,2.2,23.3,69.0,202.9,150.74
2018,8,6,18,45,180.0,23.0,2.0,22.5,39.5,114.89,36.6
2018,8,6,19,0,65.0,9.0,1.8,21.7,10.0,29.76,0.0
2018,8,6,19,15,32.5,4.5,1.75,21.35,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.55,19.45,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,7,5,15,28.5,5.5,1.3,16.65,6.5,0.0,0.0
2018,8,7,5,30,57.0,11.0,1.4,17.2,13.0,8.65,0.0
2018,8,7,5,45,137.5,28.5,1.45,17.75,43.5,21.47,10.52
2018,8,7,6,0,218.0,46.0,1.5,18.3,74.0,34.39,23.8
2018,8,7,6,15,285.0,63.0,1.55,18.85,117.5,46.71,35.06
2018,8,7,6,30,352.0,80.0,1.6,19.4,161.0,58.82,45.88
2018,8,7,6,45,404.5,94.5,1.7,19.9,210.5,68.87,54.66
2018,8,7,7,0,457.0,109.0,1.8,20.4,260.0,78.7,63.0
2018,8,7,7,15,498.5,121.0,1.85,21.15,311.5,86.54,69.36
2018,8,7,7,30,540.0,133.0,1.9,21.9,363.0,94.16,75.38
2018,8,7,7,45,572.0,142.0,1.95,22.7,414.0,99.54,79.39
2018,8,7,8,0,604.0,151.0,2.0,23.5,465.0,106.44,84.61
2018,8,7,8,15,630.0,158.5,2.05,24.15,514.5,109.42,86.55
2018,8,7,8,30,656.0,166.0,2.1,24.8,564.0,112.21,88.34
2018,8,7,8,45,677.0,172.0,2.15,25.5,610.0,120.83,94.89
2018,8,7,9,0,698.0,178.0,2.2,26.2,656.0,174.84,107.34
2018,8,7,9,15,723.5,178.0,2.3,26.85,700.0,228.33,141.83
2018,8,7,9,30,749.0,178.0,2.4,27.5,744.0,284.51,184.64
2018,8,7,9,45,773.5,175.0,2.45,28.15,783.5,340.82,230.07
2018,8,7,10,0,798.0,172.0,2.5,28.8,823.0,402.25,279.65
2018,8,7,10,15,805.5,175.5,2.6,29.1,852.5,458.44,325.57
2018,8,7,10,30,813.0,179.0,2.7,29.4,882.0,514.17,370.02
2018,8,7,10,45,817.5,181.5,2.8,29.75,904.0,566.92,411.07
2018,8,7,11,0,822.0,184.0,2.9,30.1,926.0,618.42,450.03
2018,8,7,11,15,825.0,185.5,3.0,30.2,940.5,666.77,486.22
2018,8,7,11,30,828.0,187.0,3.1,30.3,955.0,713.29,520.3
2018,8,7,11,45,828.5,188.5,3.2,30.45,961.5,756.01,550.96
2018,8,7,12,0,829.0,190.0,3.3,30.6,968.0,796.29,579.41
2018,8,7,12,15,835.5,185.5,3.35,30.6,969.0,833.77,605.82
2018,8,7,12,30,842.0,181.0,3.4,30.6,970.0,868.61,630.12
2018,8,7,12,45,849.0,175.0,3.5,30.65,964.0,899.65,650.93
2018,8,7,13,0,856.0,169.0,3.6,30.7,958.0,927.5,669.68
2018,8,7,13,15,852.0,167.5,3.7,30.6,941.5,946.19,682.96
2018,8,7,13,30,848.0,166.0,3.8,30.5,925.0,961.07,693.94
2018,8,7,13,45,841.5,164.5,3.85,30.4,900.5,969.75,700.74
2018,8,7,14,0,835.0,163.0,3.9,30.3,876.0,974.48,705.16
2018,8,7,14,15,825.5,160.5,3.95,30.15,844.5,971.47,704.84
2018,8,7,14,30,816.0,158.0,4.0,30.0,813.0,964.55,702.13
2018,8,7,14,45,803.0,156.0,4.0,29.8,775.5,950.99,695.05
2018,8,7,15,0,790.0,154.0,4.0,29.6,738.0,933.78,685.68
2018,8,7,15,15,775.0,149.5,4.0,29.6,695.0,916.57,675.84
2018,8,7,15,30,760.0,145.0,4.0,29.6,652.0,888.29,658.6
2018,8,7,15,45,738.0,141.0,4.0,29.0,604.0,851.3,636.96
2018,8,7,16,0,716.0,137.0,4.0,28.4,556.0,811.89,613.38
2018,8,7,16,15,688.0,132.0,3.95,28.0,505.5,764.18,582.88
2018,8,7,16,30,660.0,127.0,3.9,27.6,455.0,715.02,550.83
2018,8,7,16,45,624.5,119.5,3.85,27.15,402.0,656.27,510.89
2018,8,7,17,0,589.0,112.0,3.8,26.7,349.0,597.39,469.29
2018,8,7,17,15,544.0,102.5,3.55,25.95,297.0,530.12,420.04
2018,8,7,17,30,499.0,93.0,3.3,25.2,245.0,459.32,366.51
2018,8,7,17,45,438.5,80.5,3.05,24.45,195.0,385.0,308.03
2018,8,7,18,0,378.0,68.0,2.8,23.7,145.0,315.41,251.09
2018,8,7,18,15,298.5,52.0,2.6,22.95,102.0,237.16,185.49
2018,8,7,18,30,219.0,36.0,2.4,22.2,59.0,167.05,123.63
2018,8,7,18,45,129.5,21.5,2.2,21.4,33.0,91.99,18.03
2018,8,7,19,0,40.0,7.0,2.0,20.6,7.0,19.5,0.0
2018,8,7,19,15,20.0,3.5,1.95,20.25,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.85,19.55,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.75,18.95,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.7,18.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,8,5,15,42.5,6.0,0.8,17.0,7.5,0.0,0.0
2018,8,8,5,30,85.0,12.0,0.8,17.5,15.0,9.44,0.0
2018,8,8,5,45,194.0,27.0,0.8,18.0,48.0,20.57,9.49
2018,8,8,6,0,303.0,42.0,0.8,18.5,81.0,32.03,21.74
2018,8,8,6,15,381.5,55.0,0.8,19.15,127.0,44.4,33.01
2018,8,8,6,30,460.0,68.0,0.8,19.8,173.0,54.38,41.95
2018,8,8,6,45,515.5,77.5,0.85,20.45,223.5,61.21,47.9
2018,8,8,7,0,571.0,87.0,0.9,21.1,274.0,67.92,53.53
2018,8,8,7,15,610.0,95.0,1.05,22.05,326.5,73.15,57.65
2018,8,8,7,30,649.0,103.0,1.2,23.0,379.0,78.24,61.54
2018,8,8,7,45,677.5,110.5,1.35,24.0,431.0,82.61,64.73
2018,8,8,8,0,706.0,118.0,1.5,25.0,483.0,86.79,67.71
2018,8,8,8,15,728.0,123.0,1.7,25.7,532.0,89.03,69.14
2018,8,8,8,30,750.0,128.0,1.9,26.4,581.0,91.15,70.46
2018,8,8,8,45,766.0,133.0,2.05,27.15,627.0,101.71,68.76
2018,8,8,9,0,782.0,138.0,2.2,27.9,673.0,166.87,97.36
2018,8,8,9,15,793.0,143.0,2.25,28.35,713.5,225.06,135.66
2018,8,8,9,30,804.0,148.0,2.3,28.8,754.0,284.12,181.42
2018,8,8,9,45,810.5,153.0,2.35,29.2,788.5,342.53,229.36
2018,8,8,10,0,817.0,158.0,2.4,29.6,823.0,400.79,277.4
2018,8,8,10,15,826.5,159.5,2.45,29.9,853.0,457.42,323.51
2018,8,8,10,30,836.0,161.0,2.5,30.2,883.0,513.71,368.19
2018,8,8,10,45,844.0,161.5,2.5,30.45,906.0,567.88,410.0
2018,8,8,11,0,852.0,162.0,2.5,30.7,929.0,621.03,449.78
2018,8,8,11,15,857.5,161.5,2.5,30.8,944.5,670.58,486.21
2018,8,8,11,30,863.0,161.0,2.5,30.9,960.0,718.35,520.44
2018,8,8,11,45,866.5,160.5,2.5,31.05,967.5,762.7,551.42
2018,8,8,12,0,870.0,160.0,2.5,31.2,975.0,804.66,580.12
2018,8,8,12,15,875.0,156.0,2.45,31.25,975.0,829.59,597.22
2018,8,8,12,30,880.0,152.0,2.4,31.3,975.0,863.6,618.73
2018,8,8,12,45,885.0,147.0,2.4,31.4,968.0,893.84,637.85
2018,8,8,13,0,890.0,142.0,2.4,31.5,961.0,920.83,654.89
2018,8,8,13,15,887.5,140.0,2.4,31.45,944.5,940.25,667.54
2018,8,8,13,30,885.0,138.0,2.4,31.4,928.0,955.93,677.96
2018,8,8,13,45,881.5,135.5,2.4,31.4,904.5,966.39,685.1
2018,8,8,14,0,878.0,133.0,2.4,31.4,881.0,972.95,689.94
2018,8,8,14,15,871.5,130.0,2.4,31.25,850.0,972.26,690.8
2018,8,8,14,30,865.0,127.0,2.4,31.1,819.0,967.64,689.39
2018,8,8,14,45,856.5,123.5,2.45,31.0,782.0,970.19,693.05
2018,8,8,15,0,848.0,120.0,2.5,30.9,745.0,955.1,685.53
2018,8,8,15,15,834.0,117.0,2.5,30.9,702.0,931.74,672.18
2018,8,8,15,30,820.0,114.0,2.5,30.9,659.0,905.0,656.71
2018,8,8,15,45,804.0,110.0,2.55,30.35,612.0,872.2,639.02
2018,8,8,16,0,788.0,106.0,2.6,29.8,565.0,836.54,619.18
2018,8,8,16,15,767.5,100.5,2.65,29.35,514.5,792.82,593.22
2018,8,8,16,30,747.0,95.0,2.7,28.9,464.0,747.05,565.29
2018,8,8,16,45,717.5,90.0,2.7,28.45,412.0,697.49,533.71
2018,8,8,17,0,688.0,85.0,2.7,28.0,360.0,642.98,497.67
2018,8,8,17,15,646.0,78.5,2.65,27.1,307.0,577.58,452.33
2018,8,8,17,30,604.0,72.0,2.6,26.2,254.0,513.45,405.46
2018,8,8,17,45,543.0,63.5,2.5,25.35,203.0,437.06,346.69
2018,8,8,18,0,482.0,55.0,2.4,24.5,152.0,364.8,288.46
2018,8,8,18,15,390.0,44.5,2.3,23.65,108.0,279.25,217.35
2018,8,8,18,30,298.0,34.0,2.2,22.8,64.0,202.63,148.99
2018,8,8,18,45,178.0,21.0,2.1,21.95,36.0,110.52,5.87
2018,8,8,19,0,58.0,8.0,2.0,21.1,8.0,26.64,0.0
2018,8,8,19,15,29.0,4.0,1.9,20.7,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.7,19.95,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.15,18.7,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.85,17.85,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.75,17.95,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,8,9,5,15,53.0,6.5,0.65,18.65,8.0,0.0,0.0
2018,8,9,5,30,106.0,13.0,0.7,19.1,16.0,10.23,0.0
2018,8,9,5,45,232.0,26.0,0.75,19.55,50.0,21.37,9.53
2018,8,9,6,0,358.0,39.0,0.8,20.0,84.0,32.06,21.56
2018,8,9,6,15,442.5,49.0,0.85,20.65,131.0,40.01,28.99
2018,8,9,6,30,527.0,59.0,0.9,21.3,178.0,47.96,36.12
2018,8,9,6,45,584.5,66.0,0.95,21.95,230.0,53.29,40.76
2018,8,9,7,0,642.0,73.0,1.0,22.6,282.0,58.62,45.21
2018,8,9,7,15,683.0,78.0,1.05,23.5,335.5,62.25,48.02
2018,8,9,7,30,724.0,83.0,1.1,24.4,389.0,65.86,50.73
2018,8,9,7,45,754.5,87.0,1.15,25.35,442.5,74.15,57.3
2018,8,9,8,0,785.0,91.0,1.2,26.3,496.0,76.95,59.17
2018,8,9,8,15,807.5,94.5,1.3,27.1,547.0,79.16,60.57
2018,8,9,8,30,830.0,98.0,1.4,27.9,598.0,81.28,61.9
2018,8,9,8,45,848.0,100.0,1.5,28.75,645.0,92.62,59.8
2018,8,9,9,0,866.0,102.0,1.6,29.6,692.0,160.73,88.69
2018,8,9,9,15,866.0,110.0,1.7,30.05,730.5,222.85,129.86
2018,8,9,9,30,866.0,118.0,1.8,30.5,769.0,284.3,177.78
2018,8,9,9,45,859.0,129.5,1.85,31.0,801.0,341.91,225.43
2018,8,9,10,0,852.0,141.0,1.9,31.5,833.0,402.76,275.34
2018,8,9,10,15,860.5,142.0,1.95,31.8,862.5,460.52,321.89
2018,8,9,10,30,869.0,143.0,2.0,32.1,892.0,516.02,365.63
2018,8,9,10,45,876.0,143.5,2.1,32.4,915.0,569.78,407.0
2018,8,9,11,0,883.0,144.0,2.2,32.7,938.0,622.26,446.26
2018,8,9,11,15,887.0,144.5,2.25,32.85,953.0,671.4,482.18
2018,8,9,11,30,891.0,145.0,2.3,33.0,968.0,718.58,515.84
2018,8,9,11,45,893.5,145.0,2.4,33.15,975.5,762.18,546.63
2018,8,9,12,0,896.0,145.0,2.5,33.3,983.0,803.32,575.21
2018,8,9,12,15,890.0,148.5,2.55,33.35,980.0,837.84,598.24
2018,8,9,12,30,884.0,152.0,2.6,33.4,977.0,869.09,618.45
2018,8,9,12,45,874.0,156.0,2.7,33.45,965.5,893.96,634.93
2018,8,9,13,0,864.0,160.0,2.8,33.5,954.0,930.75,659.11
2018,8,9,13,15,861.5,158.0,2.8,33.4,937.5,950.3,671.91
2018,8,9,13,30,859.0,156.0,2.8,33.3,921.0,966.04,682.52
2018,8,9,13,45,853.5,153.0,2.85,33.2,896.0,974.13,688.85
2018,8,9,14,0,848.0,150.0,2.9,33.1,871.0,978.22,692.86
2018,8,9,14,15,841.0,147.0,2.9,32.9,840.0,976.9,693.51
2018,8,9,14,30,834.0,144.0,2.9,32.7,809.0,971.65,691.85
2018,8,9,14,45,824.5,140.0,2.95,32.5,772.0,959.14,686.1
2018,8,9,15,0,815.0,136.0,3.0,32.3,735.0,942.88,678.06
2018,8,9,15,15,800.5,132.5,3.0,32.3,692.0,918.86,664.14
2018,8,9,15,30,786.0,129.0,3.0,32.3,649.0,891.55,648.12
2018,8,9,15,45,768.0,124.0,3.0,31.65,601.5,856.42,628.54
2018,8,9,16,0,750.0,119.0,3.0,31.0,554.0,824.6,610.96
2018,8,9,16,15,727.0,113.0,2.95,30.55,503.5,779.02,582.88
2018,8,9,16,30,704.0,107.0,2.9,30.1,453.0,731.71,553.17
2018,8,9,16,45,672.5,100.5,2.9,29.6,401.0,675.74,516.97
2018,8,9,17,0,641.0,94.0,2.9,29.1,349.0,619.37,479.33
2018,8,9,17,15,596.5,86.5,2.7,28.25,296.5,552.66,431.74
2018,8,9,17,30,552.0,79.0,2.5,27.4,244.0,487.48,383.49
2018,8,9,17,45,489.5,69.0,2.25,26.6,194.0,410.57,323.99
2018,8,9,18,0,427.0,59.0,2.0,25.8,144.0,338.03,265.5
2018,8,9,18,15,337.0,46.5,1.85,24.95,101.0,254.03,196.1
2018,8,9,18,30,247.0,34.0,1.7,24.1,58.0,179.07,129.45
2018,8,9,18,45,145.0,20.5,1.55,23.3,32.5,96.19,0.0
2018,8,9,19,0,43.0,7.0,1.4,22.5,7.0,20.63,0.0
2018,8,9,19,15,21.5,3.5,1.35,22.2,3.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.15,21.05,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.05,20.75,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.05,19.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
