Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,19,0,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.25,20.25,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.15,19.55,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.05,18.95,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,20,5,15,29.0,3.5,1.3,14.45,3.5,0.0,0.0
2018,8,20,5,30,58.0,7.0,1.4,14.8,7.0,5.51,0.0
2018,8,20,5,45,207.5,19.0,1.5,15.2,36.5,15.7,0.0
2018,8,20,6,0,357.0,31.0,1.6,15.6,66.0,25.74,15.68
2018,8,20,6,15,453.0,40.0,1.6,16.15,112.0,33.12,23.24
2018,8,20,6,30,549.0,49.0,1.6,16.7,158.0,40.59,30.2
2018,8,20,6,45,608.5,55.5,1.55,17.25,210.5,45.85,34.99
2018,8,20,7,0,668.0,62.0,1.5,17.8,263.0,51.13,39.6
2018,8,20,7,15,708.5,66.5,1.55,18.6,316.5,59.17,46.42
2018,8,20,7,30,749.0,71.0,1.6,19.4,370.0,62.97,49.4
2018,8,20,7,45,777.5,75.0,1.6,20.15,423.0,66.15,51.8
2018,8,20,8,0,806.0,79.0,1.6,20.9,476.0,69.26,54.09
2018,8,20,8,15,826.5,82.0,1.7,21.55,526.5,71.43,55.58
2018,8,20,8,30,847.0,85.0,1.8,22.2,577.0,81.65,63.86
2018,8,20,8,45,862.5,88.0,1.85,22.85,624.0,110.13,66.08
2018,8,20,9,0,878.0,91.0,1.9,23.5,671.0,172.09,96.72
2018,8,20,9,15,880.5,97.0,2.0,24.0,710.0,235.03,142.57
2018,8,20,9,30,883.0,103.0,2.1,24.5,749.0,297.57,193.98
2018,8,20,9,45,880.0,111.5,2.2,25.0,782.0,359.45,246.71
2018,8,20,10,0,877.0,120.0,2.3,25.5,815.0,419.83,297.83
2018,8,20,10,15,885.0,121.0,2.4,25.85,844.0,478.03,346.13
2018,8,20,10,30,893.0,122.0,2.5,26.2,873.0,535.43,392.45
2018,8,20,10,45,899.0,122.5,2.6,26.55,895.5,590.37,435.59
2018,8,20,11,0,905.0,123.0,2.7,26.9,918.0,643.81,476.34
2018,8,20,11,15,908.5,123.5,2.8,27.1,932.5,693.95,513.92
2018,8,20,11,30,912.0,124.0,2.9,27.3,947.0,741.94,549.07
2018,8,20,11,45,914.0,124.0,3.0,27.55,953.5,786.07,580.72
2018,8,20,12,0,916.0,124.0,3.1,27.8,960.0,827.53,609.11
2018,8,20,12,15,912.5,125.5,3.15,27.8,957.0,862.92,632.79
2018,8,20,12,30,909.0,127.0,3.2,27.8,954.0,894.97,654.23
2018,8,20,12,45,902.5,129.0,3.25,27.85,943.0,921.35,671.81
2018,8,20,13,0,896.0,131.0,3.3,27.9,932.0,944.02,687.04
2018,8,20,13,15,892.0,130.0,3.3,27.8,914.5,962.45,699.68
2018,8,20,13,30,888.0,129.0,3.3,27.7,897.0,977.05,709.95
2018,8,20,13,45,871.0,133.5,3.35,27.6,869.0,980.58,713.52
2018,8,20,14,0,854.0,138.0,3.4,27.5,841.0,995.3,724.65
2018,8,20,14,15,841.5,137.0,3.4,27.25,807.0,989.89,722.77
2018,8,20,14,30,829.0,136.0,3.4,27.0,773.0,980.52,718.6
2018,8,20,14,45,814.0,133.5,3.45,26.8,733.0,963.31,709.6
2018,8,20,15,0,799.0,131.0,3.5,26.6,693.0,942.46,698.26
2018,8,20,15,15,802.5,121.0,3.5,26.6,655.5,927.72,690.23
2018,8,20,15,30,806.0,111.0,3.5,26.6,618.0,909.01,679.55
2018,8,20,15,45,785.5,106.5,3.45,25.9,569.0,870.57,656.98
2018,8,20,16,0,765.0,102.0,3.4,25.2,520.0,829.53,632.4
2018,8,20,16,15,739.0,96.5,3.4,24.7,468.0,785.26,604.87
2018,8,20,16,30,713.0,91.0,3.4,24.2,416.0,734.56,572.1
2018,8,20,16,45,653.0,89.0,3.4,23.7,358.0,659.76,520.72
2018,8,20,17,0,593.0,87.0,3.4,23.2,300.0,586.54,468.84
2018,8,20,17,15,572.0,76.5,3.3,22.5,254.5,534.04,430.34
2018,8,20,17,30,551.0,66.0,3.2,21.8,209.0,481.37,389.49
2018,8,20,17,45,476.5,56.5,3.1,21.1,159.5,396.38,320.57
2018,8,20,18,0,402.0,47.0,3.0,20.4,110.0,317.15,253.42
2018,8,20,18,15,291.5,34.5,2.95,19.85,71.0,223.09,170.36
2018,8,20,18,30,181.0,22.0,2.9,19.3,32.0,128.81,31.58
2018,8,20,18,45,90.5,11.0,2.8,18.7,16.0,46.08,0.0
2018,8,20,19,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.55,17.45,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,21,5,15,5.5,2.0,1.5,14.45,2.0,0.0,0.0
2018,8,21,5,30,11.0,4.0,1.6,14.7,4.0,3.15,0.0
2018,8,21,5,45,164.5,17.5,1.7,14.95,32.5,14.35,0.0
2018,8,21,6,0,318.0,31.0,1.8,15.2,61.0,25.61,15.46
2018,8,21,6,15,393.0,40.5,1.75,15.55,101.5,33.18,23.31
2018,8,21,6,30,468.0,50.0,1.7,15.9,142.0,40.72,30.4
2018,8,21,6,45,330.5,79.5,1.7,16.25,154.5,58.2,46.03
2018,8,21,7,0,193.0,109.0,1.7,16.6,167.0,76.53,62.13
2018,8,21,7,15,217.0,130.0,1.65,17.05,207.0,89.82,73.49
2018,8,21,7,30,241.0,151.0,1.6,17.5,247.0,102.68,84.24
2018,8,21,7,45,276.5,169.0,1.5,18.0,293.5,113.63,93.12
2018,8,21,8,0,312.0,187.0,1.4,18.5,340.0,124.26,101.58
2018,8,21,8,15,339.0,205.5,1.4,19.05,388.0,134.63,109.7
2018,8,21,8,30,366.0,224.0,1.4,19.6,436.0,144.61,117.4
2018,8,21,8,45,518.0,193.5,1.35,20.15,520.0,143.63,99.84
2018,8,21,9,0,670.0,163.0,1.3,20.7,604.0,182.69,114.0
2018,8,21,9,15,771.0,134.0,1.4,21.25,672.5,236.13,149.24
2018,8,21,9,30,872.0,105.0,1.5,21.8,741.0,298.14,196.49
2018,8,21,9,45,879.0,109.5,1.55,22.35,777.5,359.82,248.86
2018,8,21,10,0,886.0,114.0,1.6,22.9,814.0,421.15,300.47
2018,8,21,10,15,893.0,115.5,1.7,23.3,843.0,479.76,349.13
2018,8,21,10,30,900.0,117.0,1.8,23.7,872.0,537.47,395.65
2018,8,21,10,45,895.5,123.5,1.9,24.15,891.0,591.51,437.95
2018,8,21,11,0,891.0,130.0,2.0,24.6,910.0,643.08,477.07
2018,8,21,11,15,904.0,124.5,2.15,24.85,927.0,694.21,515.59
2018,8,21,11,30,917.0,119.0,2.3,25.1,944.0,743.84,552.19
2018,8,21,11,45,918.5,119.0,2.4,25.4,950.5,787.74,583.57
2018,8,21,12,0,920.0,119.0,2.5,25.7,957.0,828.9,611.42
2018,8,21,12,15,905.0,128.5,2.6,25.85,951.5,861.79,633.38
2018,8,21,12,30,890.0,138.0,2.7,26.0,946.0,890.7,652.75
2018,8,21,12,45,902.5,128.5,2.75,26.2,940.5,923.3,674.07
2018,8,21,13,0,915.0,119.0,2.8,26.4,935.0,952.59,693.16
2018,8,21,13,15,886.0,132.0,2.85,26.45,909.5,961.04,699.14
2018,8,21,13,30,857.0,145.0,2.9,26.5,884.0,980.32,712.5
2018,8,21,13,45,878.0,129.0,3.0,26.55,867.0,985.16,716.91
2018,8,21,14,0,899.0,113.0,3.1,26.6,850.0,1001.09,728.81
2018,8,21,14,15,879.5,116.5,3.1,26.45,814.5,993.29,725.09
2018,8,21,14,30,860.0,120.0,3.1,26.3,779.0,981.62,719.18
2018,8,21,14,45,829.5,124.5,3.15,26.2,734.0,970.56,714.06
2018,8,21,15,0,799.0,129.0,3.2,26.1,689.0,942.08,697.45
2018,8,21,15,15,770.5,125.5,3.2,26.1,637.5,903.7,673.61
2018,8,21,15,30,742.0,122.0,3.2,26.1,586.0,868.77,652.01
2018,8,21,15,45,746.0,110.0,3.2,25.55,545.5,839.6,635.55
2018,8,21,16,0,750.0,98.0,3.2,25.0,505.0,812.93,620.61
2018,8,21,16,15,738.5,92.0,3.2,24.5,459.5,776.06,598.1
2018,8,21,16,30,727.0,86.0,3.2,24.0,414.0,736.74,573.45
2018,8,21,16,45,704.5,80.5,3.2,23.55,365.5,691.64,543.83
2018,8,21,17,0,682.0,75.0,3.2,23.1,317.0,641.05,509.2
2018,8,21,17,15,630.5,68.5,3.15,22.35,263.5,567.61,456.24
2018,8,21,17,30,579.0,62.0,3.1,21.6,210.0,496.42,401.32
2018,8,21,17,45,495.0,53.0,3.05,20.85,158.5,404.73,327.29
2018,8,21,18,0,411.0,44.0,3.0,20.1,107.0,319.81,255.47
2018,8,21,18,15,298.0,32.5,3.0,19.45,69.0,225.08,170.83
2018,8,21,18,30,185.0,21.0,3.0,18.8,31.0,128.16,6.94
2018,8,21,18,45,92.5,10.5,2.95,18.15,15.5,46.58,0.0
2018,8,21,19,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,22,5,15,19.0,2.5,1.0,14.2,2.5,0.0,0.0
2018,8,22,5,30,38.0,5.0,1.0,14.6,5.0,3.93,0.0
2018,8,22,5,45,157.5,19.0,0.95,15.0,32.0,14.95,0.0
2018,8,22,6,0,277.0,33.0,0.9,15.4,59.0,27.21,16.59
2018,8,22,6,15,340.5,45.0,0.8,15.9,97.5,36.61,26.25
2018,8,22,6,30,404.0,57.0,0.7,16.4,136.0,45.81,34.82
2018,8,22,6,45,327.0,82.0,0.55,16.95,158.5,59.85,47.36
2018,8,22,7,0,250.0,107.0,0.4,17.5,181.0,76.01,61.41
2018,8,22,7,15,342.5,115.5,0.55,18.2,238.5,81.05,65.48
2018,8,22,7,30,435.0,124.0,0.7,18.9,296.0,87.17,70.38
2018,8,22,7,45,572.0,113.5,0.85,19.65,373.0,83.57,66.83
2018,8,22,8,0,709.0,103.0,1.0,20.4,450.0,77.81,61.49
2018,8,22,8,15,763.5,99.0,1.15,21.0,508.5,81.72,64.44
2018,8,22,8,30,818.0,95.0,1.3,21.6,567.0,79.46,62.15
2018,8,22,8,45,837.0,97.0,1.4,22.25,614.0,110.0,65.01
2018,8,22,9,0,856.0,99.0,1.5,22.9,661.0,178.13,102.05
2018,8,22,9,15,867.0,102.0,1.65,23.4,702.5,239.59,146.97
2018,8,22,9,30,878.0,105.0,1.8,23.9,744.0,301.62,197.88
2018,8,22,9,45,885.5,108.0,1.95,24.45,779.5,362.89,249.91
2018,8,22,10,0,893.0,111.0,2.1,25.0,815.0,423.81,301.3
2018,8,22,10,15,901.0,112.0,2.2,25.35,844.5,482.93,350.32
2018,8,22,10,30,909.0,113.0,2.3,25.7,874.0,541.22,397.27
2018,8,22,10,45,915.0,113.5,2.4,26.05,896.5,596.98,440.95
2018,8,22,11,0,921.0,114.0,2.5,26.4,919.0,651.21,482.19
2018,8,22,11,15,924.5,114.5,2.55,26.55,933.5,702.06,520.04
2018,8,22,11,30,928.0,115.0,2.6,26.7,948.0,750.69,555.38
2018,8,22,11,45,930.0,115.0,2.65,26.9,954.5,795.38,587.12
2018,8,22,12,0,932.0,115.0,2.7,27.1,961.0,837.32,615.04
2018,8,22,12,15,928.5,117.0,2.75,27.1,958.5,873.57,639.14
2018,8,22,12,30,925.0,119.0,2.8,27.1,956.0,906.41,660.98
2018,8,22,12,45,919.0,121.0,2.85,27.15,945.0,933.51,678.94
2018,8,22,13,0,913.0,123.0,2.9,27.2,934.0,956.84,694.53
2018,8,22,13,15,909.5,121.5,2.9,27.1,916.0,975.37,707.12
2018,8,22,13,30,906.0,120.0,2.9,27.0,898.0,989.98,717.33
2018,8,22,13,45,900.0,118.5,2.95,26.9,872.5,998.22,724.01
2018,8,22,14,0,894.0,117.0,3.0,26.8,847.0,1002.42,728.28
2018,8,22,14,15,886.0,115.0,3.05,26.65,815.0,1000.13,728.69
2018,8,22,14,30,878.0,113.0,3.1,26.5,783.0,993.86,726.71
2018,8,22,14,45,867.5,110.5,3.1,26.3,744.5,980.73,720.13
2018,8,22,15,0,857.0,108.0,3.1,26.1,706.0,976.61,719.69
2018,8,22,15,15,842.5,105.5,3.1,26.1,662.0,951.88,705.08
2018,8,22,15,30,828.0,103.0,3.1,26.1,618.0,923.77,688.38
2018,8,22,15,45,808.5,99.5,3.15,25.45,569.5,886.72,667.61
2018,8,22,16,0,789.0,96.0,3.2,24.8,521.0,846.97,644.64
2018,8,22,16,15,763.0,91.5,3.2,24.3,469.0,798.01,614.04
2018,8,22,16,30,737.0,87.0,3.2,23.8,417.0,747.36,581.55
2018,8,22,16,45,700.5,82.0,3.15,23.3,363.5,691.44,544.08
2018,8,22,17,0,664.0,77.0,3.1,22.8,310.0,630.78,501.87
2018,8,22,17,15,612.0,70.0,3.0,22.05,257.0,556.95,448.18
2018,8,22,17,30,560.0,63.0,2.9,21.3,204.0,485.45,392.67
2018,8,22,17,45,483.0,54.0,2.85,20.55,154.5,398.86,322.47
2018,8,22,18,0,406.0,45.0,2.8,19.8,105.0,318.22,253.84
2018,8,22,18,15,282.0,32.0,2.75,19.2,66.0,216.47,162.57
2018,8,22,18,30,158.0,19.0,2.7,18.6,27.0,112.3,0.0
2018,8,22,18,45,79.0,9.5,2.65,18.0,13.5,40.25,0.0
2018,8,22,19,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,23,5,15,19.0,3.0,1.6,13.95,2.5,0.0,0.0
2018,8,23,5,30,38.0,6.0,1.7,14.4,5.0,0.0,0.0
2018,8,23,5,45,158.5,19.0,1.85,14.9,31.0,14.95,0.0
2018,8,23,6,0,279.0,32.0,2.0,15.4,57.0,26.4,15.69
2018,8,23,6,15,377.0,43.5,2.0,15.9,101.5,35.63,25.32
2018,8,23,6,30,475.0,55.0,2.0,16.4,146.0,44.83,33.9
2018,8,23,6,45,463.0,70.0,2.0,16.95,181.5,55.62,43.6
2018,8,23,7,0,451.0,85.0,2.0,17.5,217.0,63.11,50.16
2018,8,23,7,15,484.5,98.0,1.9,18.1,265.5,71.89,57.63
2018,8,23,7,30,518.0,111.0,1.8,18.7,314.0,80.4,64.69
2018,8,23,7,45,607.0,108.0,1.7,19.3,379.0,80.48,64.35
2018,8,23,8,0,696.0,105.0,1.6,19.9,444.0,78.91,62.6
2018,8,23,8,15,750.5,102.5,1.55,20.55,503.0,83.91,66.45
2018,8,23,8,30,805.0,100.0,1.5,21.2,562.0,82.52,64.86
2018,8,23,8,45,823.0,103.0,1.5,21.8,609.0,114.96,68.65
2018,8,23,9,0,841.0,106.0,1.5,22.4,656.0,176.14,101.07
2018,8,23,9,15,835.0,117.0,1.6,22.9,692.5,240.2,149.12
2018,8,23,9,30,829.0,128.0,1.7,23.4,729.0,303.05,201.19
2018,8,23,9,45,814.5,143.5,1.8,23.9,758.5,365.03,253.91
2018,8,23,10,0,800.0,159.0,1.9,24.4,788.0,424.42,303.84
2018,8,23,10,15,808.0,161.5,2.0,24.8,816.5,481.36,350.4
2018,8,23,10,30,816.0,164.0,2.1,25.2,845.0,537.79,395.25
2018,8,23,10,45,821.5,166.0,2.2,25.6,867.0,591.71,436.96
2018,8,23,11,0,827.0,168.0,2.3,26.0,889.0,644.37,476.51
2018,8,23,11,15,830.0,169.5,2.4,26.25,903.0,693.5,512.82
2018,8,23,11,30,833.0,171.0,2.5,26.5,917.0,740.65,546.89
2018,8,23,11,45,833.5,172.5,2.6,26.75,923.0,783.76,577.48
2018,8,23,12,0,834.0,174.0,2.7,27.0,929.0,824.27,605.76
2018,8,23,12,15,825.0,179.0,2.8,27.1,924.5,857.22,628.8
2018,8,23,12,30,816.0,184.0,2.9,27.2,920.0,886.63,648.59
2018,8,23,12,45,801.0,190.5,3.0,27.25,906.5,908.41,663.53
2018,8,23,13,0,786.0,197.0,3.1,27.3,893.0,926.15,675.95
2018,8,23,13,15,780.5,195.0,3.15,27.2,875.0,941.25,686.83
2018,8,23,13,30,775.0,193.0,3.2,27.1,857.0,963.37,702.46
2018,8,23,13,45,766.5,191.5,3.3,27.05,832.0,968.85,707.49
2018,8,23,14,0,758.0,190.0,3.4,27.0,807.0,970.48,710.27
2018,8,23,14,15,746.5,187.0,3.45,26.75,774.5,963.83,707.97
2018,8,23,14,30,735.0,184.0,3.5,26.5,742.0,953.43,703.38
2018,8,23,14,45,720.0,180.5,3.55,26.3,704.0,935.48,693.72
2018,8,23,15,0,705.0,177.0,3.6,26.1,666.0,914.11,681.84
2018,8,23,15,15,686.5,171.5,3.6,26.1,622.5,884.08,663.25
2018,8,23,15,30,668.0,166.0,3.6,26.1,579.0,851.14,642.65
2018,8,23,15,45,643.0,159.0,3.65,25.4,531.0,808.03,616.74
2018,8,23,16,0,618.0,152.0,3.7,24.7,483.0,762.86,588.88
2018,8,23,16,15,586.0,143.5,3.7,24.15,432.0,708.37,553.07
2018,8,23,16,30,554.0,135.0,3.7,23.6,381.0,645.82,510.24
2018,8,23,16,45,513.0,125.0,3.7,23.05,330.0,582.85,465.36
2018,8,23,17,0,472.0,115.0,3.7,22.5,279.0,521.01,419.78
2018,8,23,17,15,420.0,101.5,3.65,21.75,229.0,448.8,364.54
2018,8,23,17,30,368.0,88.0,3.6,21.0,179.0,379.83,309.62
2018,8,23,17,45,300.5,70.0,3.5,20.25,132.5,299.57,243.24
2018,8,23,18,0,233.0,52.0,3.4,19.5,86.0,225.31,179.54
2018,8,23,18,15,153.5,33.5,3.4,18.95,52.0,150.96,110.97
2018,8,23,18,30,74.0,15.0,3.4,18.4,18.0,65.95,0.0
2018,8,23,18,45,37.0,7.5,3.35,17.8,9.0,5.9,0.0
2018,8,23,19,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.25,16.9,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,24,5,15,11.0,2.0,1.95,13.65,2.0,0.0,0.0
2018,8,24,5,30,22.0,4.0,2.1,14.0,4.0,0.0,0.0
2018,8,24,5,45,107.5,18.5,2.3,14.3,27.0,14.56,0.0
2018,8,24,6,0,193.0,33.0,2.5,14.6,50.0,24.92,14.32
2018,8,24,6,15,281.5,49.0,2.45,15.05,92.5,36.89,26.46
2018,8,24,6,30,370.0,65.0,2.4,15.5,135.0,48.77,37.46
2018,8,24,6,45,417.0,78.0,2.4,15.95,180.5,58.11,45.96
2018,8,24,7,0,464.0,91.0,2.4,16.4,226.0,67.24,54.02
2018,8,24,7,15,523.5,100.5,2.3,16.95,281.5,74.09,59.83
2018,8,24,7,30,583.0,110.0,2.2,17.5,337.0,83.17,67.42
2018,8,24,7,45,627.0,116.0,2.15,18.05,392.0,86.51,69.91
2018,8,24,8,0,671.0,122.0,2.1,18.6,447.0,89.83,72.34
2018,8,24,8,15,698.0,127.0,2.05,19.25,497.0,92.07,73.79
2018,8,24,8,30,725.0,132.0,2.0,19.9,547.0,94.24,75.17
2018,8,24,8,45,746.0,136.0,1.9,20.5,593.5,126.66,79.5
2018,8,24,9,0,767.0,140.0,1.8,21.1,640.0,185.33,111.73
2018,8,24,9,15,771.5,148.5,1.85,21.7,679.0,246.19,157.32
2018,8,24,9,30,776.0,157.0,1.9,22.3,718.0,307.26,207.53
2018,8,24,9,45,773.0,168.0,1.95,22.85,750.0,367.69,258.51
2018,8,24,10,0,770.0,179.0,2.0,23.4,782.0,427.07,307.94
2018,8,24,10,15,781.0,180.5,2.1,23.85,811.5,484.38,354.61
2018,8,24,10,30,792.0,182.0,2.2,24.3,841.0,541.61,399.91
2018,8,24,10,45,800.5,182.5,2.3,24.75,863.5,595.05,441.19
2018,8,24,11,0,809.0,183.0,2.4,25.2,886.0,647.55,480.61
2018,8,24,11,15,814.5,183.5,2.5,25.5,901.0,696.9,517.04
2018,8,24,11,30,820.0,184.0,2.6,25.8,916.0,744.53,551.41
2018,8,24,11,45,824.0,182.5,2.7,26.05,922.5,787.44,582.0
2018,8,24,12,0,828.0,181.0,2.8,26.3,929.0,827.95,610.45
2018,8,24,12,15,826.5,181.5,2.95,26.45,926.5,863.04,635.34
2018,8,24,12,30,825.0,182.0,3.1,26.6,924.0,894.99,657.06
2018,8,24,12,45,822.0,181.0,3.2,26.75,913.5,920.99,674.54
2018,8,24,13,0,819.0,180.0,3.3,26.9,903.0,943.42,689.76
2018,8,24,13,15,815.0,178.0,3.35,26.8,885.5,960.33,701.82
2018,8,24,13,30,811.0,176.0,3.4,26.7,868.0,973.43,711.55
2018,8,24,13,45,805.5,172.0,3.5,26.6,842.5,979.33,717.07
2018,8,24,14,0,800.0,168.0,3.6,26.5,817.0,981.29,720.21
2018,8,24,14,15,791.0,165.0,3.6,26.3,785.0,976.87,718.93
2018,8,24,14,30,782.0,162.0,3.6,26.1,753.0,968.59,715.28
2018,8,24,14,45,769.5,157.5,3.65,25.9,714.5,960.92,712.52
2018,8,24,15,0,757.0,153.0,3.7,25.7,676.0,940.39,701.24
2018,8,24,15,15,739.5,148.5,3.7,25.7,632.0,911.68,683.67
2018,8,24,15,30,722.0,144.0,3.7,25.7,588.0,879.94,664.02
2018,8,24,15,45,700.0,138.0,3.7,25.0,540.0,839.6,640.05
2018,8,24,16,0,678.0,132.0,3.7,24.3,492.0,796.98,614.08
2018,8,24,16,15,648.5,125.5,3.65,23.8,441.5,745.3,580.36
2018,8,24,16,30,619.0,119.0,3.6,23.3,391.0,692.42,545.04
2018,8,24,16,45,579.0,110.0,3.6,22.8,338.5,627.65,500.02
2018,8,24,17,0,539.0,101.0,3.6,22.3,286.0,563.3,453.15
2018,8,24,17,15,483.5,90.0,3.5,21.55,234.5,481.69,391.1
2018,8,24,17,30,428.0,79.0,3.4,20.8,183.0,410.34,334.39
2018,8,24,17,45,353.0,64.5,3.3,20.1,136.0,326.48,265.01
2018,8,24,18,0,278.0,50.0,3.2,19.4,89.0,249.57,198.74
2018,8,24,18,15,183.0,33.0,3.15,18.85,54.0,166.96,120.97
2018,8,24,18,30,88.0,16.0,3.1,18.3,19.0,53.84,0.0
2018,8,24,18,45,44.0,8.0,3.05,17.7,9.5,0.0,0.0
2018,8,24,19,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,25,5,15,11.5,2.0,1.2,13.25,2.0,0.0,0.0
2018,8,25,5,30,23.0,4.0,1.3,13.7,4.0,0.0,0.0
2018,8,25,5,45,108.5,16.5,1.4,14.1,25.0,12.98,0.0
2018,8,25,6,0,194.0,29.0,1.5,14.5,46.0,22.05,11.8
2018,8,25,6,15,267.0,42.5,1.5,15.0,83.0,32.22,22.4
2018,8,25,6,30,340.0,56.0,1.5,15.5,120.0,42.31,31.78
2018,8,25,6,45,369.0,71.5,1.45,16.0,161.0,53.23,41.66
2018,8,25,7,0,398.0,87.0,1.4,16.5,202.0,63.79,50.97
2018,8,25,7,15,442.0,102.0,1.35,17.2,253.5,73.89,59.59
2018,8,25,7,30,486.0,117.0,1.3,17.9,305.0,83.7,67.76
2018,8,25,7,45,564.5,118.0,1.2,18.65,367.0,86.84,69.99
2018,8,25,8,0,643.0,119.0,1.1,19.4,429.0,87.31,69.9
2018,8,25,8,15,567.5,153.5,1.1,20.1,448.5,105.23,84.62
2018,8,25,8,30,492.0,188.0,1.1,20.8,468.0,122.08,98.15
2018,8,25,8,45,369.5,232.0,1.15,21.55,452.5,167.31,119.74
2018,8,25,9,0,247.0,276.0,1.2,22.3,437.0,207.3,148.91
2018,8,25,9,15,247.0,298.5,1.25,22.85,468.0,244.07,176.03
2018,8,25,9,30,247.0,321.0,1.3,23.4,499.0,281.38,204.82
2018,8,25,9,45,341.0,315.5,1.4,24.0,574.5,331.37,240.84
2018,8,25,10,0,435.0,310.0,1.5,24.6,650.0,391.43,285.24
2018,8,25,10,15,455.0,317.0,1.6,25.05,684.0,439.41,322.22
2018,8,25,10,30,475.0,324.0,1.7,25.5,718.0,489.1,359.82
2018,8,25,10,45,498.0,326.0,1.8,26.0,749.0,538.34,396.29
2018,8,25,11,0,521.0,328.0,1.9,26.5,780.0,588.89,432.94
2018,8,25,11,15,572.0,308.0,2.05,26.7,811.5,641.79,471.78
2018,8,25,11,30,623.0,288.0,2.2,26.9,843.0,696.95,511.73
2018,8,25,11,45,614.5,296.5,2.3,27.15,847.0,732.72,536.66
2018,8,25,12,0,606.0,305.0,2.4,27.4,851.0,765.84,559.51
2018,8,25,12,15,688.5,257.5,2.55,27.4,876.5,826.05,603.13
2018,8,25,12,30,771.0,210.0,2.7,27.4,902.0,884.89,645.42
2018,8,25,12,45,799.5,191.0,2.8,27.4,901.5,912.21,664.41
2018,8,25,13,0,828.0,172.0,2.9,27.4,901.0,946.64,687.82
2018,8,25,13,15,824.5,169.5,3.0,27.2,883.0,963.55,700.36
2018,8,25,13,30,821.0,167.0,3.1,27.0,865.0,976.63,710.71
2018,8,25,13,45,807.5,167.5,3.2,26.8,837.0,979.07,714.29
2018,8,25,14,0,794.0,168.0,3.3,26.6,809.0,977.45,715.44
2018,8,25,14,15,619.5,228.5,3.3,26.25,716.5,884.21,654.53
2018,8,25,14,30,445.0,289.0,3.3,25.9,624.0,769.93,575.11
2018,8,25,14,45,553.5,234.0,3.35,25.55,629.0,821.77,617.12
2018,8,25,15,0,662.0,179.0,3.4,25.2,634.0,877.65,659.42
2018,8,25,15,15,699.0,157.5,3.4,25.2,610.0,884.27,665.18
2018,8,25,15,30,736.0,136.0,3.4,25.2,586.0,885.65,667.93
2018,8,25,15,45,716.5,129.5,3.45,24.4,538.0,846.67,645.32
2018,8,25,16,0,697.0,123.0,3.5,23.6,490.0,805.28,620.83
2018,8,25,16,15,672.5,115.5,3.45,23.1,440.0,756.3,589.14
2018,8,25,16,30,648.0,108.0,3.4,22.6,390.0,705.85,555.71
2018,8,25,16,45,611.5,99.5,3.4,22.1,338.0,643.51,512.67
2018,8,25,17,0,575.0,91.0,3.4,21.6,286.0,581.36,468.3
2018,8,25,17,15,523.0,81.0,3.3,20.9,234.5,507.03,411.78
2018,8,25,17,30,471.0,71.0,3.2,20.2,183.0,435.17,354.72
2018,8,25,17,45,396.0,58.0,3.05,19.5,136.0,349.12,283.49
2018,8,25,18,0,321.0,45.0,2.9,18.8,89.0,268.45,213.81
2018,8,25,18,15,212.5,30.0,2.85,18.25,54.0,177.75,126.21
2018,8,25,18,30,104.0,15.0,2.8,17.7,19.0,60.61,0.0
2018,8,25,18,45,52.0,7.5,2.7,17.2,9.5,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,26,5,15,20.0,2.5,1.1,12.85,2.0,0.0,0.0
2018,8,26,5,30,40.0,5.0,1.2,13.2,4.0,0.0,0.0
2018,8,26,5,45,173.0,17.5,1.3,13.55,29.5,13.77,0.0
2018,8,26,6,0,306.0,30.0,1.4,13.9,55.0,24.93,13.79
2018,8,26,6,15,415.0,39.5,1.4,14.45,100.5,32.65,22.79
2018,8,26,6,30,524.0,49.0,1.4,15.0,146.0,40.51,30.25
2018,8,26,6,45,594.5,55.0,1.4,15.5,199.0,45.41,34.82
2018,8,26,7,0,665.0,61.0,1.4,16.0,252.0,50.42,39.28
2018,8,26,7,15,710.0,65.5,1.45,16.75,306.5,58.5,46.22
2018,8,26,7,30,755.0,70.0,1.5,17.5,361.0,62.39,49.34
2018,8,26,7,45,787.5,73.0,1.55,18.25,415.5,64.95,51.23
2018,8,26,8,0,820.0,76.0,1.6,19.0,470.0,67.52,53.08
2018,8,26,8,15,842.5,79.0,1.65,19.7,521.5,69.84,54.72
2018,8,26,8,30,865.0,82.0,1.7,20.4,573.0,80.1,63.08
2018,8,26,8,45,882.5,83.5,1.75,21.05,620.5,119.23,68.57
2018,8,26,9,0,900.0,85.0,1.8,21.7,668.0,182.3,103.37
2018,8,26,9,15,912.5,86.5,1.85,22.25,710.5,245.95,151.31
2018,8,26,9,30,925.0,88.0,1.9,22.8,753.0,310.26,204.87
2018,8,26,9,45,934.5,89.0,1.95,23.35,789.0,373.67,259.08
2018,8,26,10,0,944.0,90.0,2.0,23.9,825.0,436.84,312.43
2018,8,26,10,15,951.5,90.0,2.1,24.35,854.5,497.86,363.03
2018,8,26,10,30,959.0,90.0,2.2,24.8,884.0,557.85,411.25
2018,8,26,10,45,964.5,90.5,2.25,25.2,906.5,615.86,456.3
2018,8,26,11,0,970.0,91.0,2.3,25.6,929.0,672.13,498.59
2018,8,26,11,15,973.5,91.0,2.4,25.95,943.5,724.69,537.36
2018,8,26,11,30,977.0,91.0,2.5,26.3,958.0,774.84,573.45
2018,8,26,11,45,979.0,90.5,2.55,26.6,964.5,820.8,604.77
2018,8,26,12,0,981.0,90.0,2.6,26.9,971.0,863.76,632.56
2018,8,26,12,15,978.0,91.5,2.7,27.0,968.0,901.29,657.46
2018,8,26,12,30,975.0,93.0,2.8,27.1,965.0,935.19,679.98
2018,8,26,12,45,969.5,95.0,2.85,27.2,954.0,963.61,698.56
2018,8,26,13,0,964.0,97.0,2.9,27.3,943.0,988.08,714.65
2018,8,26,13,15,961.0,95.5,3.0,27.2,924.5,1007.34,728.5
2018,8,26,13,30,958.0,94.0,3.1,27.1,906.0,1022.49,739.88
2018,8,26,13,45,952.0,93.0,3.2,27.0,879.5,1031.08,747.23
2018,8,26,14,0,946.0,92.0,3.3,26.9,853.0,1035.44,752.07
2018,8,26,14,15,938.0,91.0,3.35,26.65,820.0,1033.64,753.15
2018,8,26,14,30,930.0,90.0,3.4,26.4,787.0,1027.68,751.75
2018,8,26,14,45,919.5,88.5,3.45,26.2,747.5,1014.64,745.74
2018,8,26,15,0,909.0,87.0,3.5,26.0,708.0,997.7,737.29
2018,8,26,15,15,895.0,85.0,3.5,26.0,663.0,973.05,722.88
2018,8,26,15,30,881.0,83.0,3.5,26.0,618.0,944.94,706.2
2018,8,26,15,45,862.0,80.0,3.55,25.2,568.0,907.76,685.77
2018,8,26,16,0,843.0,77.0,3.6,24.4,518.0,867.84,663.07
2018,8,26,16,15,816.5,74.0,3.6,23.85,465.0,828.5,639.37
2018,8,26,16,30,790.0,71.0,3.6,23.3,412.0,777.3,606.58
2018,8,26,16,45,753.5,67.0,3.6,22.75,357.5,715.43,565.05
2018,8,26,17,0,717.0,63.0,3.6,22.2,303.0,653.35,521.86
2018,8,26,17,15,663.0,58.0,3.45,21.4,249.0,577.59,466.33
2018,8,26,17,30,609.0,53.0,3.3,20.6,195.0,509.42,413.3
2018,8,26,17,45,524.0,45.0,3.2,19.85,145.0,416.59,336.98
2018,8,26,18,0,439.0,37.0,3.1,19.1,95.0,330.82,262.52
2018,8,26,18,15,291.0,26.0,3.05,18.5,57.0,213.9,147.38
2018,8,26,18,30,143.0,15.0,3.0,17.9,19.0,78.97,0.0
2018,8,26,18,45,71.5,7.5,2.95,17.3,9.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,27,5,15,12.0,2.0,1.85,13.6,1.5,0.0,0.0
2018,8,27,5,30,24.0,4.0,1.9,13.9,3.0,0.0,0.0
2018,8,27,5,45,169.5,16.0,1.95,14.2,28.0,12.59,0.0
2018,8,27,6,0,315.0,28.0,2.0,14.5,53.0,23.28,12.09
2018,8,27,6,15,426.0,36.0,1.95,14.9,97.5,29.86,20.27
2018,8,27,6,30,537.0,44.0,1.9,15.3,142.0,36.66,26.78
2018,8,27,6,45,605.5,49.0,1.85,15.75,194.0,44.38,33.85
2018,8,27,7,0,674.0,54.0,1.8,16.2,246.0,49.08,38.05
2018,8,27,7,15,717.0,58.5,1.7,16.8,300.0,53.14,41.5
2018,8,27,7,30,760.0,63.0,1.6,17.4,354.0,57.2,44.83
2018,8,27,7,45,790.0,65.5,1.55,17.95,407.0,59.54,46.6
2018,8,27,8,0,820.0,68.0,1.5,18.5,460.0,68.76,54.28
2018,8,27,8,15,841.5,70.5,1.55,19.1,510.5,71.57,56.34
2018,8,27,8,30,863.0,73.0,1.6,19.7,561.0,74.27,58.3
2018,8,27,8,45,879.0,75.0,1.6,20.3,608.0,115.36,64.97
2018,8,27,9,0,895.0,77.0,1.6,20.9,655.0,178.23,100.48
2018,8,27,9,15,896.0,83.5,1.75,21.4,694.0,242.72,150.11
2018,8,27,9,30,897.0,90.0,1.9,21.9,733.0,306.58,204.09
2018,8,27,9,45,892.5,99.0,2.0,22.4,765.5,369.61,258.53
2018,8,27,10,0,888.0,108.0,2.1,22.9,798.0,430.92,310.81
2018,8,27,10,15,896.0,109.0,2.25,23.2,827.0,490.0,360.23
2018,8,27,10,30,904.0,110.0,2.4,23.5,856.0,548.24,407.6
2018,8,27,10,45,910.0,110.5,2.55,23.85,878.0,603.9,451.61
2018,8,27,11,0,916.0,111.0,2.7,24.2,900.0,658.01,493.21
2018,8,27,11,15,919.0,112.0,2.8,24.45,914.5,708.76,531.29
2018,8,27,11,30,922.0,113.0,2.9,24.7,929.0,757.25,566.84
2018,8,27,11,45,924.0,112.5,3.0,24.9,935.0,801.24,598.47
2018,8,27,12,0,926.0,112.0,3.1,25.1,941.0,842.43,626.19
2018,8,27,12,15,919.0,115.5,3.2,25.2,936.5,876.75,649.4
2018,8,27,12,30,912.0,119.0,3.3,25.3,932.0,907.44,670.21
2018,8,27,12,45,900.5,123.5,3.4,25.35,918.5,931.34,686.67
2018,8,27,13,0,889.0,128.0,3.5,25.4,905.0,951.26,700.62
2018,8,27,13,15,883.5,127.0,3.6,25.35,886.0,967.68,712.66
2018,8,27,13,30,878.0,126.0,3.7,25.3,867.0,980.2,722.28
2018,8,27,13,45,870.5,124.5,3.75,25.2,840.5,986.36,727.69
2018,8,27,14,0,863.0,123.0,3.8,25.1,814.0,988.54,730.67
2018,8,27,14,15,852.5,121.5,3.8,24.9,781.0,983.85,729.22
2018,8,27,14,30,842.0,120.0,3.8,24.7,748.0,989.35,734.81
2018,8,27,14,45,829.0,117.0,3.85,24.5,708.5,972.66,725.93
2018,8,27,15,0,816.0,114.0,3.9,24.3,669.0,952.27,714.78
2018,8,27,15,15,799.5,111.0,3.9,24.3,625.0,925.0,698.13
2018,8,27,15,30,783.0,108.0,3.9,24.3,581.0,894.54,679.3
2018,8,27,15,45,761.5,104.0,3.8,23.75,532.5,855.36,655.19
2018,8,27,16,0,740.0,100.0,3.7,23.2,484.0,819.13,632.91
2018,8,27,16,15,713.0,94.5,3.65,22.8,433.0,768.95,600.11
2018,8,27,16,30,686.0,89.0,3.6,22.4,382.0,717.45,565.69
2018,8,27,16,45,649.0,82.0,3.5,21.95,329.5,655.09,522.15
2018,8,27,17,0,612.0,75.0,3.4,21.5,277.0,592.99,477.44
2018,8,27,17,15,558.5,67.0,3.25,21.0,226.0,518.47,421.08
2018,8,27,17,30,505.0,59.0,3.1,20.5,175.0,446.69,363.45
2018,8,27,17,45,425.5,49.0,3.0,19.95,129.0,359.58,290.97
2018,8,27,18,0,346.0,39.0,2.9,19.4,83.0,279.19,220.66
2018,8,27,18,15,222.5,25.5,2.85,18.95,49.0,175.51,114.32
2018,8,27,18,30,99.0,12.0,2.8,18.5,15.0,55.99,0.0
2018,8,27,18,45,49.5,6.0,2.75,18.1,7.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.7,17.45,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,28,5,15,10.0,1.5,2.2,14.6,1.0,0.0,0.0
2018,8,28,5,30,20.0,3.0,2.3,14.8,2.0,0.0,0.0
2018,8,28,5,45,150.5,15.0,2.4,15.0,25.5,11.8,0.0
2018,8,28,6,0,281.0,27.0,2.5,15.2,49.0,22.34,10.92
2018,8,28,6,15,390.5,36.0,2.5,15.55,92.0,29.69,20.0
2018,8,28,6,30,500.0,45.0,2.5,15.9,135.0,37.19,27.14
2018,8,28,6,45,291.5,54.5,2.45,16.25,111.0,40.88,30.67
2018,8,28,7,0,83.0,64.0,2.4,16.6,87.0,48.36,37.34
2018,8,28,7,15,42.0,82.5,2.35,17.1,94.0,61.83,49.09
2018,8,28,7,30,1.0,101.0,2.3,17.6,101.0,75.34,60.64
2018,8,28,7,45,23.0,137.0,2.2,18.05,147.5,97.28,79.28
2018,8,28,8,0,45.0,173.0,2.1,18.5,194.0,119.64,97.92
2018,8,28,8,15,340.0,152.5,2.1,19.05,342.0,99.75,80.41
2018,8,28,8,30,635.0,132.0,2.1,19.6,490.0,92.43,73.77
2018,8,28,8,45,755.0,106.0,2.1,20.1,566.5,121.78,72.85
2018,8,28,9,0,875.0,80.0,2.1,20.6,643.0,179.63,102.51
2018,8,28,9,15,885.5,82.5,2.15,21.05,684.0,242.02,150.6
2018,8,28,9,30,896.0,85.0,2.2,21.5,725.0,304.9,203.78
2018,8,28,9,45,902.5,88.0,2.3,21.95,760.0,367.08,257.69
2018,8,28,10,0,909.0,91.0,2.4,22.4,795.0,428.77,310.54
2018,8,28,10,15,916.5,91.5,2.45,22.75,824.0,488.22,360.37
2018,8,28,10,30,924.0,92.0,2.5,23.1,853.0,546.73,407.89
2018,8,28,10,45,930.0,92.5,2.6,23.45,875.0,603.19,452.53
2018,8,28,11,0,936.0,93.0,2.7,23.8,897.0,658.05,494.62
2018,8,28,11,15,939.5,93.0,2.8,24.0,911.0,708.98,533.07
2018,8,28,11,30,943.0,93.0,2.9,24.2,925.0,757.59,568.95
2018,8,28,11,45,945.0,93.0,2.95,24.45,931.5,802.52,600.21
2018,8,28,12,0,947.0,93.0,3.0,24.7,938.0,844.59,628.12
2018,8,28,12,15,948.5,92.0,3.1,24.8,936.5,882.26,653.58
2018,8,28,12,30,950.0,91.0,3.2,24.9,935.0,916.6,676.8
2018,8,28,12,45,950.5,88.5,3.25,25.05,925.0,945.1,695.67
2018,8,28,13,0,951.0,86.0,3.3,25.2,915.0,969.83,712.11
2018,8,28,13,15,948.0,85.5,3.35,25.2,897.5,989.44,725.71
2018,8,28,13,30,945.0,85.0,3.4,25.2,880.0,1005.02,736.82
2018,8,28,13,45,940.5,83.5,3.4,25.15,854.5,1013.99,743.55
2018,8,28,14,0,936.0,82.0,3.4,25.1,829.0,1018.78,747.76
2018,8,28,14,15,929.0,80.5,3.4,25.0,796.5,1016.95,747.97
2018,8,28,14,30,922.0,79.0,3.4,24.9,764.0,1010.99,745.69
2018,8,28,14,45,912.0,78.0,3.4,24.75,725.5,998.64,739.52
2018,8,28,15,0,902.0,77.0,3.4,24.6,687.0,982.42,730.95
2018,8,28,15,15,888.5,75.0,3.4,24.6,642.5,957.93,716.5
2018,8,28,15,30,875.0,73.0,3.4,24.6,598.0,929.99,699.8
2018,8,28,15,45,858.0,70.5,3.3,24.1,549.5,894.99,678.9
2018,8,28,16,0,841.0,68.0,3.2,23.6,501.0,857.2,655.89
2018,8,28,16,15,817.5,65.0,3.15,23.2,449.5,810.61,626.37
2018,8,28,16,30,794.0,62.0,3.1,22.8,398.0,771.16,601.4
2018,8,28,16,45,760.0,58.0,3.0,22.45,344.5,711.03,560.24
2018,8,28,17,0,726.0,54.0,2.9,22.1,291.0,650.63,517.64
2018,8,28,17,15,674.0,50.0,2.8,21.55,238.5,577.33,463.82
2018,8,28,17,30,622.0,46.0,2.7,21.0,186.0,506.11,408.75
2018,8,28,17,45,538.0,39.0,2.6,20.4,137.0,413.82,332.69
2018,8,28,18,0,454.0,32.0,2.5,19.8,88.0,334.78,262.6
2018,8,28,18,15,299.5,23.0,2.45,19.35,52.5,212.03,128.76
2018,8,28,18,30,145.0,14.0,2.4,18.9,17.0,79.25,0.0
2018,8,28,18,45,72.5,7.0,2.4,18.45,8.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,29,5,15,11.0,1.5,1.55,14.6,1.0,0.0,0.0
2018,8,29,5,30,22.0,3.0,1.6,14.9,2.0,0.0,0.0
2018,8,29,5,45,158.0,15.0,1.65,15.2,25.5,11.8,0.0
2018,8,29,6,0,294.0,27.0,1.7,15.5,49.0,22.43,10.49
2018,8,29,6,15,393.0,36.0,1.65,15.9,90.5,29.73,19.98
2018,8,29,6,30,492.0,45.0,1.6,16.3,132.0,37.15,27.05
2018,8,29,6,45,520.5,57.5,1.55,16.75,177.5,46.68,35.72
2018,8,29,7,0,549.0,70.0,1.5,17.2,223.0,55.84,43.84
2018,8,29,7,15,641.0,68.5,1.45,17.75,284.0,55.3,43.23
2018,8,29,7,30,733.0,67.0,1.4,18.3,345.0,59.79,46.93
2018,8,29,7,45,772.5,69.5,1.35,18.85,400.5,62.14,48.7
2018,8,29,8,0,812.0,72.0,1.3,19.4,456.0,64.56,50.47
2018,8,29,8,15,834.5,74.5,1.35,19.95,507.0,73.99,58.24
2018,8,29,8,30,857.0,77.0,1.4,20.5,558.0,76.66,60.15
2018,8,29,8,45,874.0,79.0,1.4,21.0,605.0,121.56,68.37
2018,8,29,9,0,891.0,81.0,1.4,21.5,652.0,184.54,105.01
2018,8,29,9,15,901.0,84.0,1.5,21.85,693.5,248.32,154.12
2018,8,29,9,30,911.0,87.0,1.6,22.2,735.0,312.53,208.13
2018,8,29,9,45,917.5,90.0,1.7,22.55,770.5,375.74,262.51
2018,8,29,10,0,924.0,93.0,1.8,22.9,806.0,438.44,315.76
2018,8,29,10,15,931.0,93.5,1.9,23.15,835.0,498.65,365.92
2018,8,29,10,30,938.0,94.0,2.0,23.4,864.0,557.81,413.75
2018,8,29,10,45,943.0,95.0,2.15,23.6,886.0,614.97,458.93
2018,8,29,11,0,948.0,96.0,2.3,23.8,908.0,670.38,501.56
2018,8,29,11,15,951.0,96.0,2.4,23.85,922.0,721.66,540.24
2018,8,29,11,30,954.0,96.0,2.5,23.9,936.0,770.51,576.35
2018,8,29,11,45,956.0,96.0,2.6,23.95,942.0,815.99,608.44
2018,8,29,12,0,958.0,96.0,2.7,24.0,948.0,858.55,637.31
2018,8,29,12,15,957.5,96.0,2.75,24.2,946.0,895.93,661.87
2018,8,29,12,30,957.0,96.0,2.8,24.4,944.0,929.86,684.06
2018,8,29,12,45,941.0,104.0,2.85,24.6,929.5,954.04,699.82
2018,8,29,13,0,925.0,112.0,2.9,24.8,915.0,973.9,712.89
2018,8,29,13,15,937.5,102.0,2.95,25.0,901.5,998.63,729.25
2018,8,29,13,30,950.0,92.0,3.0,25.2,888.0,1019.38,743.05
2018,8,29,13,45,930.5,97.5,3.05,25.4,857.5,1021.32,744.81
2018,8,29,14,0,911.0,103.0,3.1,25.6,827.0,1019.0,744.12
2018,8,29,14,15,715.0,178.0,3.15,25.6,732.0,934.75,690.21
2018,8,29,14,30,519.0,253.0,3.2,25.6,637.0,812.57,607.02
2018,8,29,14,45,611.5,203.0,3.2,25.6,631.5,861.57,645.25
2018,8,29,15,0,704.0,153.0,3.2,25.6,626.0,896.9,670.61
2018,8,29,15,15,639.0,161.0,3.2,25.6,568.5,836.0,630.41
2018,8,29,15,30,574.0,169.0,3.2,25.6,511.0,772.99,588.78
2018,8,29,15,45,471.0,178.0,3.25,25.1,443.0,667.22,515.36
