Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,16,30,720.0,61.0,3.9,21.0,295.0,721.71,576.23
2018,9,18,16,45,662.5,56.0,3.95,20.35,241.0,641.54,518.0
2018,9,18,17,0,605.0,51.0,4.0,19.7,187.0,569.89,463.17
2018,9,18,17,15,511.5,44.0,4.0,18.9,137.5,466.59,379.94
2018,9,18,17,30,418.0,37.0,4.0,18.1,88.0,369.95,295.83
2018,9,18,17,45,265.5,25.5,4.0,17.25,52.0,230.45,141.97
2018,9,18,18,0,113.0,14.0,4.0,16.4,16.0,76.31,0.0
2018,9,18,18,15,56.5,7.0,3.9,15.95,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,19,5,45,48.0,7.0,2.15,11.85,8.0,0.0,0.0
2018,9,19,6,0,96.0,14.0,2.2,12.0,16.0,11.02,0.0
2018,9,19,6,15,241.5,27.5,2.3,12.4,52.5,22.76,10.08
2018,9,19,6,30,387.0,41.0,2.4,12.8,89.0,33.92,23.82
2018,9,19,6,45,484.0,49.5,2.5,13.25,139.0,40.73,30.54
2018,9,19,7,0,581.0,58.0,2.6,13.7,189.0,47.69,37.05
2018,9,19,7,15,641.0,64.0,2.6,14.25,243.5,52.45,41.34
2018,9,19,7,30,701.0,70.0,2.6,14.8,298.0,57.26,45.5
2018,9,19,7,45,741.5,74.0,2.65,15.35,352.0,65.32,52.4
2018,9,19,8,0,782.0,78.0,2.7,15.9,406.0,68.64,55.02
2018,9,19,8,15,810.5,81.0,2.6,16.6,457.5,71.0,56.72
2018,9,19,8,30,839.0,84.0,2.5,17.3,509.0,101.49,60.78
2018,9,19,8,45,860.5,86.5,2.4,18.0,557.0,165.0,94.56
2018,9,19,9,0,882.0,89.0,2.3,18.7,605.0,235.61,147.78
2018,9,19,9,15,896.5,91.0,2.3,19.4,647.0,300.6,202.52
2018,9,19,9,30,911.0,93.0,2.3,20.1,689.0,366.41,259.38
2018,9,19,9,45,922.5,94.0,2.3,20.8,724.5,430.86,314.6
2018,9,19,10,0,934.0,95.0,2.3,21.5,760.0,495.18,368.07
2018,9,19,10,15,941.5,96.0,2.4,22.2,788.5,557.12,418.2
2018,9,19,10,30,949.0,97.0,2.5,22.9,817.0,617.92,465.66
2018,9,19,10,45,954.0,98.0,2.55,23.6,838.0,675.8,509.14
2018,9,19,11,0,959.0,99.0,2.6,24.3,859.0,731.77,549.75
2018,9,19,11,15,962.0,99.5,2.7,24.85,871.5,783.72,586.93
2018,9,19,11,30,965.0,100.0,2.8,25.4,884.0,833.07,620.24
2018,9,19,11,45,965.5,100.5,2.9,25.9,888.0,877.63,649.11
2018,9,19,12,0,966.0,101.0,3.0,26.4,892.0,918.98,675.64
2018,9,19,12,15,964.5,101.0,3.1,26.6,887.5,954.71,699.15
2018,9,19,12,30,963.0,101.0,3.2,26.8,883.0,986.76,720.26
2018,9,19,12,45,959.5,100.5,3.3,27.0,869.5,1012.62,737.4
2018,9,19,13,0,956.0,100.0,3.4,27.2,856.0,1034.44,752.06
2018,9,19,13,15,950.5,99.5,3.5,27.25,835.0,1050.2,763.41
2018,9,19,13,30,945.0,99.0,3.6,27.3,814.0,1061.76,772.25
2018,9,19,13,45,937.0,98.0,3.65,27.35,785.0,1066.03,776.2
2018,9,19,14,0,929.0,97.0,3.7,27.4,756.0,1066.05,777.65
2018,9,19,14,15,918.0,95.5,3.75,27.3,720.0,1058.26,774.71
2018,9,19,14,30,907.0,94.0,3.8,27.2,684.0,1046.39,769.31
2018,9,19,14,45,892.0,91.5,3.85,27.05,641.5,1025.34,758.15
2018,9,19,15,0,877.0,89.0,3.9,26.9,599.0,1000.57,744.61
2018,9,19,15,15,857.0,86.0,3.9,26.9,551.0,978.83,732.34
2018,9,19,15,30,837.0,83.0,3.9,26.9,503.0,941.4,709.38
2018,9,19,15,45,808.5,80.0,3.9,26.35,451.5,893.06,680.17
2018,9,19,16,0,780.0,77.0,3.9,25.8,400.0,842.55,648.75
2018,9,19,16,15,738.5,72.5,3.6,25.15,345.5,776.88,604.37
2018,9,19,16,30,697.0,68.0,3.3,24.5,291.0,717.19,562.96
2018,9,19,16,45,634.5,62.0,3.05,23.8,236.5,632.94,501.78
2018,9,19,17,0,572.0,56.0,2.8,23.1,182.0,551.16,439.56
2018,9,19,17,15,471.5,48.0,2.6,22.1,132.5,442.29,353.5
2018,9,19,17,30,371.0,40.0,2.4,21.1,83.0,339.98,265.9
2018,9,19,17,45,223.0,25.5,2.15,20.05,47.5,200.28,105.36
2018,9,19,18,0,75.0,11.0,1.9,19.0,12.0,51.99,0.0
2018,9,19,18,15,37.5,5.5,1.9,18.6,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.9,17.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.85,17.25,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,20,5,45,51.0,6.5,0.7,15.5,7.5,0.0,0.0
2018,9,20,6,0,102.0,13.0,0.7,15.7,15.0,10.23,0.0
2018,9,20,6,15,250.0,25.5,0.75,16.5,50.5,21.1,7.99
2018,9,20,6,30,398.0,38.0,0.8,17.3,86.0,31.5,21.26
2018,9,20,6,45,494.0,46.5,0.85,18.1,136.0,38.42,27.91
2018,9,20,7,0,590.0,55.0,0.9,18.9,186.0,45.47,34.32
2018,9,20,7,15,648.5,60.0,1.05,19.75,239.5,49.56,37.89
2018,9,20,7,30,707.0,65.0,1.2,20.6,293.0,58.15,45.2
2018,9,20,7,45,746.0,69.0,1.3,21.45,346.5,61.57,47.87
2018,9,20,8,0,785.0,73.0,1.4,22.3,400.0,64.99,50.47
2018,9,20,8,15,811.5,76.5,1.5,23.2,451.0,67.8,52.48
2018,9,20,8,30,838.0,80.0,1.6,24.1,502.0,100.81,57.53
2018,9,20,8,45,857.5,83.0,1.65,25.0,549.0,164.37,91.19
2018,9,20,9,0,877.0,86.0,1.7,25.9,596.0,234.79,143.07
2018,9,20,9,15,892.5,87.5,1.65,26.5,638.0,299.3,195.83
2018,9,20,9,30,908.0,89.0,1.6,27.1,680.0,364.73,250.52
2018,9,20,9,45,920.0,89.5,1.6,27.7,715.5,428.7,303.53
2018,9,20,10,0,932.0,90.0,1.6,28.3,751.0,492.59,354.84
2018,9,20,10,15,938.5,91.0,1.55,28.7,778.5,553.79,402.43
2018,9,20,10,30,945.0,92.0,1.5,29.1,806.0,613.74,447.18
2018,9,20,10,45,949.5,93.5,1.45,29.5,826.5,671.41,488.51
2018,9,20,11,0,954.0,95.0,1.4,29.9,847.0,727.15,526.91
2018,9,20,11,15,956.5,95.0,1.4,30.05,859.0,777.9,561.71
2018,9,20,11,30,959.0,95.0,1.4,30.2,871.0,826.01,592.55
2018,9,20,11,45,959.5,95.0,1.45,30.4,874.5,869.66,619.91
2018,9,20,12,0,960.0,95.0,1.5,30.6,878.0,910.1,645.08
2018,9,20,12,15,959.5,94.5,1.55,30.65,873.5,945.78,667.57
2018,9,20,12,30,959.0,94.0,1.6,30.7,869.0,977.84,687.83
2018,9,20,12,45,956.5,94.0,1.7,30.75,856.5,1004.8,705.69
2018,9,20,13,0,954.0,94.0,1.8,30.8,844.0,1027.8,721.27
2018,9,20,13,15,949.0,93.0,1.8,30.75,823.0,1043.24,731.31
2018,9,20,13,30,944.0,92.0,1.8,30.7,802.0,1054.47,739.01
2018,9,20,13,45,937.0,90.0,1.85,30.65,773.0,1058.33,743.12
2018,9,20,14,0,930.0,88.0,1.9,30.6,744.0,1057.92,744.87
2018,9,20,14,15,919.5,86.5,1.95,30.45,708.0,1050.35,742.72
2018,9,20,14,30,909.0,85.0,2.0,30.3,672.0,1038.69,738.24
2018,9,20,14,45,895.0,83.0,2.0,30.2,630.5,1018.95,728.06
2018,9,20,15,0,881.0,81.0,2.0,30.1,589.0,995.5,715.68
2018,9,20,15,15,862.0,78.0,2.0,30.1,541.5,962.36,696.84
2018,9,20,15,30,843.0,75.0,2.0,30.1,494.0,937.53,683.32
2018,9,20,15,45,816.0,72.0,2.05,29.55,443.0,890.44,656.9
2018,9,20,16,0,789.0,69.0,2.1,29.0,392.0,841.19,628.39
2018,9,20,16,15,751.5,65.0,1.9,28.2,338.5,779.54,588.81
2018,9,20,16,30,714.0,61.0,1.7,27.4,285.0,717.17,547.35
2018,9,20,16,45,656.0,55.5,1.55,26.6,231.5,635.98,490.83
2018,9,20,17,0,598.0,50.0,1.4,25.8,178.0,563.86,437.9
2018,9,20,17,15,502.5,42.0,1.35,24.75,129.0,458.09,357.19
2018,9,20,17,30,407.0,34.0,1.3,23.7,80.0,359.62,274.4
2018,9,20,17,45,249.5,22.0,1.3,22.65,45.5,212.21,86.09
2018,9,20,18,0,92.0,10.0,1.3,21.6,11.0,61.03,0.0
2018,9,20,18,15,46.0,5.0,1.3,21.25,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.3,20.55,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,18.9,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,21,5,45,51.5,5.5,1.2,15.2,6.5,0.0,0.0
2018,9,21,6,0,103.0,11.0,1.2,15.3,13.0,8.65,0.0
2018,9,21,6,15,264.0,23.0,1.3,16.1,49.0,19.03,5.82
2018,9,21,6,30,425.0,35.0,1.4,16.9,85.0,29.16,19.22
2018,9,21,6,45,516.5,42.5,1.55,17.65,134.5,35.4,25.29
2018,9,21,7,0,608.0,50.0,1.7,18.4,184.0,41.78,31.14
2018,9,21,7,15,663.0,55.5,1.7,19.1,237.0,50.21,38.56
2018,9,21,7,30,718.0,61.0,1.7,19.8,290.0,55.14,42.74
2018,9,21,7,45,754.0,65.5,1.7,20.5,343.0,59.02,45.87
2018,9,21,8,0,790.0,70.0,1.7,21.2,396.0,62.87,48.9
2018,9,21,8,15,815.5,73.0,1.7,21.9,446.5,65.38,50.72
2018,9,21,8,30,841.0,76.0,1.7,22.6,497.0,100.34,56.48
2018,9,21,8,45,859.5,79.0,1.65,23.35,543.5,169.54,95.63
2018,9,21,9,0,878.0,82.0,1.6,24.1,590.0,234.31,143.79
2018,9,21,9,15,892.0,83.5,1.6,24.7,631.0,298.43,196.88
2018,9,21,9,30,906.0,85.0,1.6,25.3,672.0,363.28,251.7
2018,9,21,9,45,915.5,86.5,1.6,25.9,706.5,426.9,304.89
2018,9,21,10,0,925.0,88.0,1.6,26.5,741.0,490.16,356.13
2018,9,21,10,15,932.0,89.0,1.65,26.9,768.5,551.14,404.35
2018,9,21,10,30,939.0,90.0,1.7,27.3,796.0,610.94,449.98
2018,9,21,10,45,943.5,91.0,1.7,27.7,816.0,667.78,491.64
2018,9,21,11,0,948.0,92.0,1.7,28.1,836.0,722.66,530.49
2018,9,21,11,15,951.0,92.0,1.75,28.35,848.0,773.36,566.07
2018,9,21,11,30,954.0,92.0,1.8,28.6,860.0,821.47,597.59
2018,9,21,11,45,954.0,92.5,1.85,28.85,863.5,864.86,625.16
2018,9,21,12,0,954.0,93.0,1.9,29.1,867.0,905.04,650.48
2018,9,21,12,15,951.0,94.0,1.95,29.15,862.0,939.71,672.72
2018,9,21,12,30,948.0,95.0,2.0,29.2,857.0,970.67,692.64
2018,9,21,12,45,942.0,96.0,2.0,29.25,843.0,995.02,707.89
2018,9,21,13,0,936.0,97.0,2.0,29.3,829.0,1015.34,720.73
2018,9,21,13,15,930.5,96.0,2.0,29.25,808.0,1029.89,730.42
2018,9,21,13,30,925.0,95.0,2.0,29.2,787.0,1040.3,737.74
2018,9,21,13,45,917.5,94.0,2.05,29.1,758.5,1044.54,742.24
2018,9,21,14,0,910.0,93.0,2.1,29.0,730.0,1044.64,744.39
2018,9,21,14,15,899.0,90.5,2.1,28.85,694.0,1035.33,740.4
2018,9,21,14,30,888.0,88.0,2.1,28.7,658.0,1021.98,734.1
2018,9,21,14,45,873.5,86.0,2.1,28.5,616.5,1001.82,723.78
2018,9,21,15,0,859.0,84.0,2.1,28.3,575.0,978.06,711.26
2018,9,21,15,15,839.5,81.5,2.1,28.3,528.5,957.31,700.14
2018,9,21,15,30,820.0,79.0,2.1,28.3,482.0,921.14,678.86
2018,9,21,15,45,792.0,75.5,2.15,27.65,431.0,872.86,651.48
2018,9,21,16,0,764.0,72.0,2.2,27.0,380.0,822.53,621.87
2018,9,21,16,15,724.5,67.5,2.2,26.3,327.5,759.07,581.62
2018,9,21,16,30,685.0,63.0,2.2,25.6,275.0,695.06,539.26
2018,9,21,16,45,624.5,57.0,2.15,24.9,222.0,618.83,485.32
2018,9,21,17,0,564.0,51.0,2.1,24.2,169.0,539.24,425.71
2018,9,21,17,15,464.5,42.5,1.95,23.2,121.0,431.29,340.77
2018,9,21,17,30,365.0,34.0,1.8,22.2,73.0,331.0,253.57
2018,9,21,17,45,218.5,21.5,1.65,21.15,41.5,189.44,44.82
2018,9,21,18,0,72.0,9.0,1.5,20.1,10.0,48.69,0.0
2018,9,21,18,15,36.0,4.5,1.45,19.65,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.35,18.75,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.55,16.35,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.5,16.45,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.5,16.55,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.45,16.65,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.35,16.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.25,16.9,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.2,17.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.2,17.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.2,17.05,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.2,16.95,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.2,16.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.2,16.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.2,16.65,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,9,22,5,45,44.0,5.5,0.25,16.75,6.0,0.0,0.0
2018,9,22,6,0,88.0,11.0,0.3,16.8,12.0,8.65,0.0
2018,9,22,6,15,242.5,23.5,0.3,17.15,47.0,19.44,5.01
2018,9,22,6,30,397.0,36.0,0.3,17.5,82.0,29.89,19.77
2018,9,22,6,45,493.0,44.5,0.3,17.9,131.5,36.86,26.56
2018,9,22,7,0,589.0,53.0,0.3,18.3,181.0,43.94,33.09
2018,9,22,7,15,647.5,59.0,0.35,18.9,234.5,48.83,37.42
2018,9,22,7,30,706.0,65.0,0.4,19.5,288.0,58.17,45.46
2018,9,22,7,45,744.5,69.0,0.4,20.1,341.0,61.58,48.17
2018,9,22,8,0,783.0,73.0,0.4,20.7,394.0,64.99,50.82
2018,9,22,8,15,810.0,76.5,0.5,21.7,445.0,67.81,52.82
2018,9,22,8,30,837.0,80.0,0.6,22.7,496.0,105.21,59.45
2018,9,22,8,45,856.5,82.5,0.65,23.7,542.5,168.44,94.15
2018,9,22,9,0,876.0,85.0,0.7,24.7,589.0,238.35,145.96
2018,9,22,9,15,889.5,87.5,0.85,25.45,630.5,303.07,198.98
2018,9,22,9,30,903.0,90.0,1.0,26.2,672.0,368.5,253.64
2018,9,22,9,45,913.0,92.5,1.1,26.95,707.5,433.03,306.77
2018,9,22,10,0,923.0,95.0,1.2,27.7,743.0,497.31,358.08
2018,9,22,10,15,930.5,96.0,1.35,28.05,771.0,558.56,406.36
2018,9,22,10,30,938.0,97.0,1.5,28.4,799.0,618.68,452.29
2018,9,22,10,45,943.0,98.0,1.6,28.75,819.5,675.87,494.47
2018,9,22,11,0,948.0,99.0,1.7,29.1,840.0,731.16,534.08
2018,9,22,11,15,951.0,99.5,1.8,29.2,852.0,782.42,570.53
2018,9,22,11,30,954.0,100.0,1.9,29.3,864.0,831.11,603.19
2018,9,22,11,45,955.0,99.5,2.0,29.4,867.5,874.44,631.47
2018,9,22,12,0,956.0,99.0,2.1,29.5,871.0,914.58,657.62
2018,9,22,12,15,957.0,97.5,2.15,29.4,866.5,950.36,680.99
2018,9,22,12,30,958.0,96.0,2.2,29.3,862.0,982.57,702.13
2018,9,22,12,45,958.5,94.0,2.3,29.25,850.0,1010.06,720.77
2018,9,22,13,0,959.0,92.0,2.4,29.2,838.0,1033.65,737.11
2018,9,22,13,15,954.5,90.5,2.5,29.0,816.5,1048.87,748.82
2018,9,22,13,30,950.0,89.0,2.6,28.8,795.0,1059.86,758.13
2018,9,22,13,45,943.5,87.5,2.65,28.65,766.5,1064.59,763.06
2018,9,22,14,0,937.0,86.0,2.7,28.5,738.0,1065.06,765.54
2018,9,22,14,15,927.0,84.0,2.75,28.2,702.0,1057.16,763.39
2018,9,22,14,30,917.0,82.0,2.8,27.9,666.0,1045.14,758.82
2018,9,22,14,45,903.5,80.5,2.85,27.65,624.5,1026.22,749.78
2018,9,22,15,0,890.0,79.0,2.9,27.4,583.0,1003.58,738.39
2018,9,22,15,15,871.0,76.0,2.9,27.4,535.5,970.08,718.67
2018,9,22,15,30,852.0,73.0,2.9,27.4,488.0,944.83,704.38
2018,9,22,15,45,825.0,70.0,2.9,26.6,436.5,897.35,676.96
2018,9,22,16,0,798.0,67.0,2.9,25.8,385.0,847.7,647.36
2018,9,22,16,15,759.5,63.0,2.8,25.15,331.5,784.75,606.25
2018,9,22,16,30,721.0,59.0,2.7,24.5,278.0,721.13,563.05
2018,9,22,16,45,661.5,53.5,2.55,23.8,224.5,638.34,503.35
2018,9,22,17,0,602.0,48.0,2.4,23.1,171.0,564.91,447.37
2018,9,22,17,15,500.0,40.5,2.2,22.1,122.0,454.9,359.99
2018,9,22,17,30,398.0,33.0,2.0,21.1,73.0,352.45,268.54
2018,9,22,17,45,239.0,21.0,1.75,20.1,41.0,199.0,0.0
2018,9,22,18,0,80.0,9.0,1.5,19.1,9.0,53.33,0.0
2018,9,22,18,15,40.0,4.5,1.45,18.7,4.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,23,5,45,44.5,5.5,1.2,14.2,6.0,0.0,0.0
2018,9,23,6,0,89.0,11.0,1.2,14.3,12.0,8.65,0.0
2018,9,23,6,15,246.0,23.5,1.25,14.9,46.5,19.49,3.82
2018,9,23,6,30,403.0,36.0,1.3,15.5,81.0,29.96,19.87
2018,9,23,6,45,472.5,45.0,1.35,16.1,125.5,37.15,26.94
2018,9,23,7,0,542.0,54.0,1.4,16.7,170.0,44.32,33.58
2018,9,23,7,15,474.0,76.0,1.35,17.35,197.5,59.9,47.36
2018,9,23,7,30,406.0,98.0,1.3,18.0,225.0,70.98,56.92
2018,9,23,7,45,390.0,120.5,1.25,18.65,260.0,84.73,68.56
2018,9,23,8,0,374.0,143.0,1.2,19.3,295.0,97.75,79.32
2018,9,23,8,15,460.0,144.5,1.15,20.15,355.5,99.27,80.04
2018,9,23,8,30,546.0,146.0,1.1,21.0,416.0,127.79,84.74
2018,9,23,8,45,660.5,129.0,1.1,21.9,486.0,174.25,107.53
2018,9,23,9,0,775.0,112.0,1.1,22.8,556.0,237.15,150.88
2018,9,23,9,15,777.0,120.0,1.2,23.55,592.0,298.04,201.43
2018,9,23,9,30,779.0,128.0,1.3,24.3,628.0,358.55,252.37
2018,9,23,9,45,851.5,110.0,1.4,25.1,683.0,424.74,305.43
2018,9,23,10,0,924.0,92.0,1.5,25.9,738.0,497.56,362.57
2018,9,23,10,15,914.0,100.5,1.65,26.35,760.0,556.23,409.34
2018,9,23,10,30,904.0,109.0,1.8,26.8,782.0,611.96,452.39
2018,9,23,10,45,917.5,106.5,1.9,27.25,805.0,669.75,495.29
2018,9,23,11,0,931.0,104.0,2.0,27.7,828.0,726.42,536.14
2018,9,23,11,15,919.5,111.0,2.05,27.9,835.0,772.37,568.57
2018,9,23,11,30,908.0,118.0,2.1,28.1,842.0,814.64,597.08
2018,9,23,11,45,874.5,135.0,2.2,28.3,834.5,855.0,623.56
2018,9,23,12,0,841.0,152.0,2.3,28.5,827.0,881.45,640.85
2018,9,23,12,15,884.5,130.0,2.4,28.5,836.5,920.05,666.72
2018,9,23,12,30,928.0,108.0,2.5,28.5,846.0,969.2,699.25
2018,9,23,12,45,870.0,131.5,2.6,28.5,814.5,980.51,707.36
2018,9,23,13,0,812.0,155.0,2.7,28.5,783.0,973.13,703.91
2018,9,23,13,15,879.0,122.0,2.8,28.4,785.5,1009.87,729.51
2018,9,23,13,30,946.0,89.0,2.9,28.3,788.0,1057.19,761.53
2018,9,23,13,45,939.0,87.0,3.0,28.15,758.5,1060.68,765.78
2018,9,23,14,0,932.0,85.0,3.1,28.0,729.0,1059.91,767.89
2018,9,23,14,15,921.5,83.0,3.15,27.75,693.0,1051.36,765.07
2018,9,23,14,30,911.0,81.0,3.2,27.5,657.0,1038.71,759.8
2018,9,23,14,45,897.5,79.0,3.3,27.2,615.0,1019.08,750.64
2018,9,23,15,0,884.0,77.0,3.4,26.9,573.0,995.74,739.05
2018,9,23,15,15,864.5,74.5,3.4,26.9,526.0,962.36,719.08
2018,9,23,15,30,845.0,72.0,3.4,26.9,479.0,937.28,704.66
2018,9,23,15,45,818.0,69.0,3.5,26.05,428.0,889.88,677.55
2018,9,23,16,0,791.0,66.0,3.6,25.2,377.0,840.35,648.12
2018,9,23,16,15,752.0,61.5,3.55,24.45,323.5,776.44,606.11
2018,9,23,16,30,713.0,57.0,3.5,23.7,270.0,712.01,561.93
2018,9,23,16,45,652.0,51.5,3.4,23.0,217.0,628.34,500.64
2018,9,23,17,0,591.0,46.0,3.3,22.3,164.0,553.99,442.99
2018,9,23,17,15,487.0,38.5,3.15,21.4,116.0,443.2,353.36
2018,9,23,17,30,383.0,31.0,3.0,20.5,68.0,340.54,258.16
2018,9,23,17,45,220.5,19.0,2.85,19.6,37.5,183.63,0.0
2018,9,23,18,0,58.0,7.0,2.7,18.7,7.0,5.51,0.0
2018,9,23,18,15,29.0,3.5,2.6,18.25,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,24,5,45,26.5,4.0,0.65,14.0,4.5,0.0,0.0
2018,9,24,6,0,53.0,8.0,0.6,14.1,9.0,6.29,0.0
2018,9,24,6,15,166.0,22.5,0.7,14.6,38.5,17.13,1.28
2018,9,24,6,30,279.0,37.0,0.8,15.1,68.0,28.25,18.39
2018,9,24,6,45,368.0,47.0,0.9,15.6,111.0,38.09,27.81
2018,9,24,7,0,457.0,57.0,1.0,16.1,154.0,45.94,35.09
2018,9,24,7,15,482.0,71.5,1.1,16.7,198.5,56.57,44.55
2018,9,24,7,30,507.0,86.0,1.2,17.3,243.0,66.75,53.38
2018,9,24,7,45,653.5,76.5,1.25,17.85,316.5,60.91,48.05
2018,9,24,8,0,800.0,67.0,1.3,18.4,390.0,60.84,47.73
2018,9,24,8,15,697.0,99.0,1.4,19.15,406.5,75.79,60.32
2018,9,24,8,30,594.0,131.0,1.5,19.9,423.0,124.52,80.76
2018,9,24,8,45,684.5,121.0,1.55,20.65,487.5,173.68,106.69
2018,9,24,9,0,775.0,111.0,1.6,21.4,552.0,238.53,153.38
2018,9,24,9,15,844.0,96.5,1.7,22.0,608.5,299.36,202.41
2018,9,24,9,30,913.0,82.0,1.8,22.6,665.0,369.93,260.73
2018,9,24,9,45,810.5,125.5,1.85,23.2,663.5,423.69,309.04
2018,9,24,10,0,708.0,169.0,1.9,23.8,662.0,465.12,345.2
2018,9,24,10,15,650.5,202.5,1.95,24.15,669.0,510.48,381.74
2018,9,24,10,30,593.0,236.0,2.0,24.5,676.0,544.92,408.6
2018,9,24,10,45,599.5,242.0,2.0,24.85,696.5,596.43,446.53
2018,9,24,11,0,606.0,248.0,2.0,25.2,717.0,644.07,480.64
2018,9,24,11,15,636.5,239.5,2.0,25.4,738.5,696.24,517.8
2018,9,24,11,30,667.0,231.0,2.0,25.6,760.0,748.8,554.46
2018,9,24,11,45,649.0,241.0,2.0,25.75,757.5,778.23,574.12
2018,9,24,12,0,631.0,251.0,2.0,25.9,755.0,803.89,591.1
2018,9,24,12,15,639.5,244.5,2.0,25.95,753.0,834.85,612.32
2018,9,24,12,30,648.0,238.0,2.0,26.0,751.0,863.37,631.71
2018,9,24,12,45,656.0,229.0,1.95,26.1,741.0,886.46,646.9
2018,9,24,13,0,664.0,220.0,1.9,26.2,731.0,906.57,660.13
2018,9,24,13,15,624.0,227.0,1.85,26.15,697.0,891.63,649.93
2018,9,24,13,30,584.0,234.0,1.8,26.1,663.0,865.13,632.71
2018,9,24,13,45,595.5,218.5,1.8,26.1,641.5,879.16,643.59
2018,9,24,14,0,607.0,203.0,1.8,26.1,620.0,882.97,647.69
2018,9,24,14,15,636.5,179.0,1.8,25.95,596.5,892.88,655.82
2018,9,24,14,30,666.0,155.0,1.8,25.8,573.0,898.21,661.06
2018,9,24,14,45,708.5,129.0,1.8,25.7,547.0,909.25,670.16
2018,9,24,15,0,751.0,103.0,1.8,25.6,521.0,907.79,671.17
2018,9,24,15,15,742.0,96.0,1.8,25.6,479.5,880.96,655.37
2018,9,24,15,30,733.0,89.0,1.8,25.6,438.0,850.96,637.59
2018,9,24,15,45,745.0,80.0,1.8,25.0,401.5,835.42,630.9
2018,9,24,16,0,757.0,71.0,1.8,24.4,365.0,815.92,621.09
2018,9,24,16,15,713.5,66.5,1.8,23.75,312.0,748.85,577.58
2018,9,24,16,30,670.0,62.0,1.8,23.1,259.0,687.98,536.9
2018,9,24,16,45,603.5,56.0,1.75,22.4,206.5,601.39,474.57
2018,9,24,17,0,537.0,50.0,1.7,21.7,154.0,517.82,410.89
2018,9,24,17,15,425.5,41.0,1.65,20.8,107.5,401.59,318.16
2018,9,24,17,30,314.0,32.0,1.6,19.9,61.0,294.02,218.02
2018,9,24,17,45,175.5,19.0,1.55,18.95,33.0,124.9,0.0
2018,9,24,18,0,37.0,6.0,1.5,18.0,5.0,0.0,0.0
2018,9,24,18,15,18.5,3.0,1.45,17.6,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.35,15.25,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.3,15.45,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.4,15.65,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,25,5,45,43.0,4.5,0.8,14.7,5.0,0.0,0.0
2018,9,25,6,0,86.0,9.0,0.8,14.9,10.0,7.08,0.0
2018,9,25,6,15,242.0,21.0,0.85,15.6,42.5,17.4,0.0
2018,9,25,6,30,398.0,33.0,0.9,16.3,75.0,27.49,17.53
2018,9,25,6,45,495.5,40.5,0.95,17.0,123.5,33.72,23.81
2018,9,25,7,0,593.0,48.0,1.0,17.7,172.0,40.14,29.75
2018,9,25,7,15,651.5,54.0,0.95,18.25,225.0,48.9,37.55
2018,9,25,7,30,710.0,60.0,0.9,18.8,278.0,54.28,42.19
2018,9,25,7,45,748.5,64.0,0.9,19.4,331.0,57.82,45.08
2018,9,25,8,0,787.0,68.0,0.9,20.0,384.0,61.36,47.88
2018,9,25,8,15,813.5,71.0,0.9,20.85,434.0,63.94,49.75
2018,9,25,8,30,840.0,74.0,0.9,21.7,484.0,107.64,59.1
2018,9,25,8,45,859.0,77.0,0.9,22.55,530.5,176.67,100.67
2018,9,25,9,0,878.0,80.0,0.9,23.4,577.0,241.63,149.95
2018,9,25,9,15,893.5,81.0,0.9,23.9,618.0,305.8,203.22
2018,9,25,9,30,909.0,82.0,0.9,24.4,659.0,370.84,257.87
2018,9,25,9,45,920.5,83.0,0.85,24.9,694.0,434.94,310.63
2018,9,25,10,0,932.0,84.0,0.8,25.4,729.0,498.89,361.3
2018,9,25,10,15,939.5,85.5,0.85,25.65,757.0,560.81,409.56
2018,9,25,10,30,947.0,87.0,0.9,25.9,785.0,621.58,455.28
2018,9,25,10,45,952.0,87.0,0.9,26.2,804.5,678.04,495.91
2018,9,25,11,0,957.0,87.0,0.9,26.5,824.0,732.51,533.79
2018,9,25,11,15,959.5,88.0,0.9,26.65,836.0,783.91,568.7
2018,9,25,11,30,962.0,89.0,0.9,26.8,848.0,832.67,599.04
2018,9,25,11,45,962.5,88.5,0.95,26.95,851.0,875.47,625.95
2018,9,25,12,0,963.0,88.0,1.0,27.1,854.0,915.0,650.7
2018,9,25,12,15,961.0,88.5,1.0,27.15,848.5,949.92,671.93
2018,9,25,12,30,959.0,89.0,1.0,27.2,843.0,981.14,690.83
2018,9,25,12,45,955.0,89.0,1.0,27.25,829.5,1006.12,705.95
2018,9,25,13,0,951.0,89.0,1.0,27.3,816.0,1027.07,718.74
2018,9,25,13,15,945.5,88.0,1.0,27.3,794.5,1041.33,727.8
2018,9,25,13,30,940.0,87.0,1.0,27.3,773.0,1051.39,734.55
2018,9,25,13,45,932.5,85.5,1.05,27.3,744.0,1054.64,738.45
2018,9,25,14,0,925.0,84.0,1.1,27.3,715.0,1053.67,740.07
2018,9,25,14,15,914.5,82.0,1.15,27.2,679.0,1044.87,737.43
2018,9,25,14,30,904.0,80.0,1.2,27.1,643.0,1032.02,732.51
2018,9,25,14,45,889.5,78.0,1.25,27.0,601.0,1011.21,722.77
2018,9,25,15,0,875.0,76.0,1.3,26.9,559.0,986.77,710.81
2018,9,25,15,15,855.0,73.5,1.3,26.9,512.0,952.84,691.66
2018,9,25,15,30,835.0,71.0,1.3,26.9,465.0,927.27,677.82
2018,9,25,15,45,807.5,67.5,1.35,26.5,414.0,878.79,650.37
2018,9,25,16,0,780.0,64.0,1.4,26.1,363.0,828.27,620.82
2018,9,25,16,15,740.0,60.0,1.35,25.4,310.5,764.35,580.37
2018,9,25,16,30,700.0,56.0,1.3,24.7,258.0,699.99,537.78
2018,9,25,16,45,638.0,50.0,1.25,24.05,205.5,615.26,477.89
2018,9,25,17,0,576.0,44.0,1.2,23.4,153.0,540.26,421.46
2018,9,25,17,15,468.0,36.0,1.2,22.45,106.0,426.75,332.41
2018,9,25,17,30,360.0,28.0,1.2,21.5,59.0,321.68,230.26
2018,9,25,17,45,205.0,17.0,1.2,20.55,32.0,141.77,0.0
2018,9,25,18,0,50.0,6.0,1.2,19.6,5.0,0.0,0.0
2018,9,25,18,15,25.0,3.0,1.15,19.2,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.45,16.1,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.35,15.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.35,15.85,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,9,26,5,45,18.5,3.5,0.4,16.0,3.5,0.0,0.0
2018,9,26,6,0,37.0,7.0,0.4,16.1,7.0,5.51,0.0
2018,9,26,6,15,158.0,21.5,0.45,16.65,36.0,16.36,0.0
2018,9,26,6,30,279.0,36.0,0.5,17.2,65.0,29.55,19.08
2018,9,26,6,45,404.0,43.5,0.5,17.7,112.5,35.57,25.32
2018,9,26,7,0,529.0,51.0,0.5,18.2,160.0,41.93,31.26
2018,9,26,7,15,588.0,59.0,0.55,18.8,212.0,48.24,36.89
2018,9,26,7,30,647.0,67.0,0.6,19.4,264.0,54.5,42.28
2018,9,26,7,45,706.5,68.5,0.6,20.0,319.5,60.69,47.46
2018,9,26,8,0,766.0,70.0,0.6,20.6,375.0,62.51,48.76
2018,9,26,8,15,798.5,72.5,0.6,21.55,426.5,64.75,50.31
2018,9,26,8,30,831.0,75.0,0.6,22.5,478.0,109.93,60.19
2018,9,26,8,45,845.0,78.5,0.6,23.4,522.0,172.85,97.6
2018,9,26,9,0,859.0,82.0,0.6,24.3,566.0,241.47,149.86
2018,9,26,9,15,824.5,100.5,0.7,25.15,592.0,301.77,201.32
2018,9,26,9,30,790.0,119.0,0.8,26.0,618.0,361.46,252.19
2018,9,26,9,45,785.0,129.5,0.85,26.9,647.5,421.24,300.68
2018,9,26,10,0,780.0,140.0,0.9,27.8,677.0,479.37,346.14
2018,9,26,10,15,827.0,128.0,0.95,28.3,717.0,543.59,394.56
2018,9,26,10,30,874.0,116.0,1.0,28.8,757.0,607.15,441.21
2018,9,26,10,45,897.5,109.0,1.05,29.25,782.5,665.76,483.16
2018,9,26,11,0,921.0,102.0,1.1,29.7,808.0,724.06,523.66
2018,9,26,11,15,914.0,107.0,1.1,29.95,816.0,770.75,554.95
2018,9,26,11,30,907.0,112.0,1.1,30.2,824.0,814.16,582.25
2018,9,26,11,45,800.0,163.5,1.1,30.4,793.5,827.0,589.34
2018,9,26,12,0,693.0,215.0,1.1,30.6,763.0,827.89,587.8
2018,9,26,12,15,725.5,197.5,1.1,30.65,768.0,870.65,616.21
2018,9,26,12,30,758.0,180.0,1.1,30.7,773.0,911.41,641.34
2018,9,26,12,45,752.0,178.5,1.05,30.7,758.5,930.21,652.05
2018,9,26,13,0,746.0,177.0,1.0,30.7,744.0,945.35,660.8
2018,9,26,13,15,628.0,216.5,0.95,30.55,685.0,887.91,624.91
2018,9,26,13,30,510.0,256.0,0.9,30.4,626.0,816.44,578.63
2018,9,26,13,45,522.0,239.5,0.85,30.3,605.5,821.27,583.6
2018,9,26,14,0,534.0,223.0,0.8,30.2,585.0,823.13,585.88
2018,9,26,14,15,586.0,192.5,0.85,29.9,570.5,856.64,611.14
2018,9,26,14,30,638.0,162.0,0.9,29.6,556.0,878.92,627.73
2018,9,26,14,45,641.0,147.5,1.0,29.35,520.5,863.82,621.61
2018,9,26,15,0,644.0,133.0,1.1,29.1,485.0,845.12,613.54
2018,9,26,15,15,692.0,112.5,1.1,29.1,461.0,859.99,625.24
2018,9,26,15,30,740.0,92.0,1.1,29.1,437.0,868.7,632.68
2018,9,26,15,45,720.0,85.0,1.35,28.25,390.0,825.01,611.3
2018,9,26,16,0,700.0,78.0,1.6,27.4,343.0,779.23,587.38
2018,9,26,16,15,653.5,72.5,1.7,26.6,291.0,710.24,543.95
2018,9,26,16,30,607.0,67.0,1.8,25.8,239.0,641.64,498.41
2018,9,26,16,45,538.0,59.5,1.85,25.0,188.5,553.11,434.82
2018,9,26,17,0,469.0,52.0,1.9,24.2,138.0,467.83,369.67
2018,9,26,17,15,360.5,41.0,1.85,23.25,94.0,354.23,277.68
2018,9,26,17,30,252.0,30.0,1.8,22.3,50.0,245.92,170.12
2018,9,26,17,45,134.0,16.0,1.75,21.4,26.0,96.49,0.0
2018,9,26,18,0,16.0,2.0,1.7,20.5,2.0,0.0,0.0
2018,9,26,18,15,8.0,1.0,1.65,20.1,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,27,5,45,23.0,4.0,0.85,17.1,4.0,0.0,0.0
2018,9,27,6,0,46.0,8.0,0.9,17.0,8.0,6.29,0.0
2018,9,27,6,15,147.0,21.5,1.0,17.2,34.0,16.32,0.0
2018,9,27,6,30,248.0,35.0,1.1,17.4,60.0,26.64,16.48
2018,9,27,6,45,274.5,50.5,1.2,17.65,93.5,37.93,27.3
2018,9,27,7,0,301.0,66.0,1.3,17.9,127.0,48.88,37.32
2018,9,27,7,15,332.5,82.5,1.3,18.15,168.0,60.21,47.44
2018,9,27,7,30,364.0,99.0,1.3,18.4,209.0,71.18,57.01
2018,9,27,7,45,500.0,96.5,1.25,18.7,277.0,73.35,58.71
2018,9,27,8,0,636.0,94.0,1.2,19.0,345.0,72.41,57.66
2018,9,27,8,15,697.0,92.5,1.15,19.5,400.5,71.56,56.62
2018,9,27,8,30,758.0,91.0,1.1,20.0,456.0,118.8,69.54
2018,9,27,8,45,752.5,102.5,1.05,20.5,494.0,175.67,105.03
2018,9,27,9,0,747.0,114.0,1.0,21.0,532.0,237.06,153.64
2018,9,27,9,15,790.5,108.0,1.0,21.55,579.0,300.75,205.52
2018,9,27,9,30,834.0,102.0,1.0,22.1,626.0,364.44,258.28
2018,9,27,9,45,774.5,131.0,1.0,22.6,638.0,420.39,306.28
2018,9,27,10,0,715.0,160.0,1.0,23.1,650.0,467.22,345.11
2018,9,27,10,15,721.5,166.0,1.05,23.4,677.0,523.29,388.84
2018,9,27,10,30,728.0,172.0,1.1,23.7,704.0,578.79,430.65
2018,9,27,10,45,703.5,189.5,1.15,24.0,714.5,624.0,463.75
2018,9,27,11,0,679.0,207.0,1.2,24.3,725.0,665.15,493.0
2018,9,27,11,15,696.0,204.0,1.25,24.45,741.5,714.57,528.03
2018,9,27,11,30,713.0,201.0,1.3,24.6,758.0,763.19,561.77
2018,9,27,11,45,796.5,160.0,1.3,24.75,784.5,822.71,603.09
2018,9,27,12,0,880.0,119.0,1.3,24.9,811.0,878.47,638.4
2018,9,27,12,15,892.0,112.0,1.35,25.05,809.5,915.96,662.27
2018,9,27,12,30,904.0,105.0,1.4,25.2,808.0,950.5,684.41
2018,9,27,12,45,873.5,117.0,1.4,25.35,787.0,961.5,690.95
2018,9,27,13,0,843.0,129.0,1.4,25.5,766.0,981.78,703.75
2018,9,27,13,15,827.5,131.0,1.45,25.6,742.0,988.33,708.81
2018,9,27,13,30,812.0,133.0,1.5,25.7,718.0,990.68,711.56
2018,9,27,13,45,743.5,152.0,1.55,25.85,671.5,962.62,695.09
2018,9,27,14,0,675.0,171.0,1.6,26.0,625.0,922.02,670.8
2018,9,27,14,15,718.0,145.5,1.65,26.0,605.5,941.84,686.05
2018,9,27,14,30,761.0,120.0,1.7,26.0,586.0,948.67,692.41
2018,9,27,14,45,717.5,121.0,1.75,25.95,536.5,910.84,670.16
2018,9,27,15,0,674.0,122.0,1.8,25.9,487.0,862.78,641.26
2018,9,27,15,15,714.0,101.0,1.8,25.9,457.5,867.7,646.98
2018,9,27,15,30,754.0,80.0,1.8,25.9,428.0,861.45,644.77
2018,9,27,15,45,733.0,74.5,1.95,25.35,381.5,818.23,620.29
2018,9,27,16,0,712.0,69.0,2.1,24.8,335.0,772.88,593.55
2018,9,27,16,15,553.0,77.0,2.1,24.1,265.0,627.32,492.31
2018,9,27,16,30,394.0,85.0,2.1,23.4,195.0,475.33,380.96
2018,9,27,16,45,290.5,73.5,2.1,22.65,145.0,363.89,294.02
2018,9,27,17,0,187.0,62.0,2.1,21.9,95.0,242.28,195.18
2018,9,27,17,15,144.0,44.5,2.15,21.2,65.0,183.94,144.75
2018,9,27,17,30,101.0,27.0,2.2,20.5,35.0,123.77,79.96
2018,9,27,17,45,59.5,15.0,2.2,19.75,18.5,49.05,0.0
2018,9,27,18,0,18.0,3.0,2.2,19.0,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,2.15,18.7,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.1,18.05,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.95,17.25,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,28,5,45,1.0,1.5,1.4,13.9,1.5,0.0,0.0
2018,9,28,6,0,2.0,3.0,1.4,14.0,3.0,2.36,0.0
2018,9,28,6,15,56.0,18.5,1.4,14.25,24.0,13.96,0.0
2018,9,28,6,30,110.0,34.0,1.4,14.5,45.0,25.4,15.53
2018,9,28,6,45,107.0,52.5,1.45,14.8,68.5,38.39,27.99
2018,9,28,7,0,104.0,71.0,1.5,15.1,92.0,51.59,40.12
2018,9,28,7,15,107.5,90.5,1.4,15.5,117.5,64.77,51.97
2018,9,28,7,30,111.0,110.0,1.3,15.9,143.0,77.63,63.25
2018,9,28,7,45,183.0,130.5,1.2,16.3,197.0,91.72,75.34
2018,9,28,8,0,255.0,151.0,1.1,16.7,251.0,102.9,84.66
2018,9,28,8,15,354.0,153.0,1.1,17.25,311.5,105.92,86.77
2018,9,28,8,30,453.0,155.0,1.1,17.8,372.0,134.98,92.07
2018,9,28,8,45,470.5,169.5,1.05,18.35,414.0,183.09,123.8
2018,9,28,9,0,488.0,184.0,1.0,18.9,456.0,233.72,162.93
2018,9,28,9,15,597.0,164.5,1.1,19.5,521.0,290.06,205.73
2018,9,28,9,30,706.0,145.0,1.2,20.1,586.0,355.24,257.22
2018,9,28,9,45,800.0,118.5,1.25,20.75,643.5,422.35,310.94
2018,9,28,10,0,894.0,92.0,1.3,21.4,701.0,494.73,368.13
2018,9,28,10,15,902.5,93.0,1.45,21.9,728.5,554.58,416.09
2018,9,28,10,30,911.0,94.0,1.6,22.4,756.0,613.44,461.85
2018,9,28,10,45,917.5,94.0,1.75,22.85,775.5,668.9,503.92
2018,9,28,11,0,924.0,94.0,1.9,23.3,795.0,722.61,543.6
2018,9,28,11,15,927.5,94.0,2.0,23.65,806.5,772.14,579.26
2018,9,28,11,30,931.0,94.0,2.1,24.0,818.0,819.17,610.56
2018,9,28,11,45,932.0,94.0,2.25,24.35,821.0,861.44,638.78
2018,9,28,12,0,933.0,94.0,2.4,24.7,824.0,900.6,664.84
2018,9,28,12,15,931.5,93.5,2.5,24.85,818.5,933.74,686.98
2018,9,28,12,30,930.0,93.0,2.6,25.0,813.0,963.27,706.81
2018,9,28,12,45,926.0,93.0,2.7,25.15,799.5,987.26,723.11
2018,9,28,13,0,922.0,93.0,2.8,25.3,786.0,1007.33,737.02
2018,9,28,13,15,918.0,91.5,2.9,25.25,765.0,1021.75,748.01
2018,9,28,13,30,914.0,90.0,3.0,25.2,744.0,1032.11,756.6
2018,9,28,13,45,907.5,88.5,3.1,25.15,716.0,1035.86,761.11
2018,9,28,14,0,901.0,87.0,3.2,25.1,688.0,1035.53,763.18
2018,9,28,14,15,890.5,84.5,3.3,24.85,652.5,1025.86,759.9
2018,9,28,14,30,880.0,82.0,3.4,24.6,617.0,1012.23,754.18
2018,9,28,14,45,865.5,79.5,3.45,24.35,575.5,990.73,742.9
2018,9,28,15,0,851.0,77.0,3.5,24.1,534.0,965.7,729.26
2018,9,28,15,15,829.5,74.5,3.5,24.1,487.5,942.22,715.6
2018,9,28,15,30,808.0,72.0,3.5,24.1,441.0,903.72,691.43
2018,9,28,15,45,779.5,68.5,3.6,23.15,391.0,854.68,662.53
