Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,16,45,543.5,40.0,1.85,21.05,138.0,525.68,415.98
2018,10,8,17,0,454.0,33.0,1.6,20.2,89.0,434.85,339.4
2018,10,8,17,15,296.5,23.5,1.55,19.55,53.0,281.72,176.36
2018,10,8,17,30,139.0,14.0,1.5,18.9,17.0,104.22,0.0
2018,10,8,17,45,69.5,7.0,1.4,18.25,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,17.35,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.45,15.65,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.4,15.55,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.4,15.45,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.4,15.35,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,9,5,45,10.0,1.5,1.05,13.75,1.0,0.0,0.0
2018,10,9,6,0,20.0,3.0,1.1,13.7,2.0,0.0,0.0
2018,10,9,6,15,166.5,13.5,1.1,14.3,23.5,10.62,0.0
2018,10,9,6,30,313.0,24.0,1.1,14.9,45.0,20.02,6.51
2018,10,9,6,45,432.0,32.5,1.15,15.45,89.0,27.13,17.6
2018,10,9,7,0,551.0,41.0,1.2,16.0,133.0,34.46,24.64
2018,10,9,7,15,620.0,46.5,1.2,16.55,183.5,42.49,32.0
2018,10,9,7,30,689.0,52.0,1.2,17.1,234.0,47.67,36.65
2018,10,9,7,45,732.0,56.0,1.2,17.7,285.0,51.4,39.85
2018,10,9,8,0,775.0,60.0,1.2,18.3,336.0,55.15,42.95
2018,10,9,8,15,804.5,63.0,1.15,19.0,385.0,67.69,43.77
2018,10,9,8,30,834.0,66.0,1.1,19.7,434.0,129.22,69.69
2018,10,9,8,45,855.5,68.0,1.05,20.4,479.0,196.5,117.2
2018,10,9,9,0,877.0,70.0,1.0,21.1,524.0,260.99,169.64
2018,10,9,9,15,888.5,72.5,0.95,21.55,562.5,324.88,224.37
2018,10,9,9,30,900.0,75.0,0.9,22.0,601.0,389.13,278.96
2018,10,9,9,45,907.5,78.0,0.9,22.5,633.5,452.28,331.32
2018,10,9,10,0,915.0,81.0,0.9,23.0,666.0,514.82,381.22
2018,10,9,10,15,922.5,82.5,0.9,23.35,692.5,575.13,427.76
2018,10,9,10,30,930.0,84.0,0.9,23.7,719.0,634.26,471.64
2018,10,9,10,45,935.0,84.0,0.9,24.05,737.0,688.92,510.87
2018,10,9,11,0,940.0,84.0,0.9,24.4,755.0,741.57,547.41
2018,10,9,11,15,942.5,85.0,0.95,24.6,765.5,791.14,580.73
2018,10,9,11,30,945.0,86.0,1.0,24.8,776.0,838.06,610.82
2018,10,9,11,45,945.5,86.0,1.05,25.05,778.0,879.45,636.98
2018,10,9,12,0,946.0,86.0,1.1,25.3,780.0,917.61,660.99
2018,10,9,12,15,944.0,85.5,1.2,25.4,773.5,949.6,682.25
2018,10,9,12,30,942.0,85.0,1.3,25.5,767.0,977.9,701.31
2018,10,9,12,45,937.5,85.0,1.4,25.55,752.5,1000.57,717.11
2018,10,9,13,0,933.0,85.0,1.5,25.6,738.0,1019.28,730.63
2018,10,9,13,15,905.0,92.0,1.6,25.55,709.5,1018.79,732.58
2018,10,9,13,30,877.0,99.0,1.7,25.5,681.0,1013.75,732.0
2018,10,9,13,45,811.0,114.5,1.8,25.4,634.0,989.35,719.33
2018,10,9,14,0,745.0,130.0,1.9,25.3,587.0,954.76,700.12
2018,10,9,14,15,639.5,150.5,2.05,25.05,526.5,874.08,650.93
2018,10,9,14,30,534.0,171.0,2.2,24.8,466.0,779.1,590.4
2018,10,9,14,45,659.5,126.0,2.3,24.5,462.5,863.5,652.4
2018,10,9,15,0,785.0,81.0,2.4,24.2,459.0,920.27,693.69
2018,10,9,15,15,762.0,78.0,2.4,24.2,415.0,882.78,669.68
2018,10,9,15,30,739.0,75.0,2.4,24.2,371.0,842.68,644.33
2018,10,9,15,45,721.0,68.5,2.65,23.35,326.0,800.61,620.72
2018,10,9,16,0,703.0,62.0,2.9,22.5,281.0,756.37,593.87
2018,10,9,16,15,629.0,58.5,2.8,21.8,228.0,672.0,533.34
2018,10,9,16,30,555.0,55.0,2.7,21.1,175.0,583.62,466.79
2018,10,9,16,45,462.5,46.0,2.65,20.35,127.5,476.37,382.0
2018,10,9,17,0,370.0,37.0,2.6,19.6,80.0,374.95,295.8
2018,10,9,17,15,236.0,25.0,2.5,19.0,47.5,235.9,133.02
2018,10,9,17,30,102.0,13.0,2.4,18.4,15.0,78.6,0.0
2018,10,9,17,45,51.0,6.5,2.3,17.75,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,10,6,15,0.0,4.0,1.85,13.05,4.0,3.15,0.0
2018,10,10,6,30,0.0,8.0,1.9,13.2,8.0,6.06,0.0
2018,10,10,6,45,177.5,26.0,1.95,13.35,55.0,19.9,11.47
2018,10,10,7,0,355.0,44.0,2.0,13.5,102.0,35.52,25.8
2018,10,10,7,15,308.0,47.0,1.95,13.8,110.0,36.77,27.25
2018,10,10,7,30,261.0,50.0,1.9,14.1,118.0,37.44,27.97
2018,10,10,7,45,315.5,79.5,1.9,14.4,179.0,57.68,45.98
2018,10,10,8,0,370.0,109.0,1.9,14.7,240.0,77.19,63.08
2018,10,10,8,15,587.5,92.0,1.9,15.15,333.5,79.2,55.28
2018,10,10,8,30,805.0,75.0,1.9,15.6,427.0,135.18,76.66
2018,10,10,8,45,827.0,77.0,1.9,16.0,471.5,196.61,120.98
2018,10,10,9,0,849.0,79.0,1.9,16.4,516.0,260.36,174.46
2018,10,10,9,15,865.0,81.0,1.9,16.8,555.0,326.66,232.55
2018,10,10,9,30,881.0,83.0,1.9,17.2,594.0,390.79,288.77
2018,10,10,9,45,893.5,84.0,1.95,17.65,627.5,453.25,342.57
2018,10,10,10,0,906.0,85.0,2.0,18.1,661.0,515.63,394.59
2018,10,10,10,15,913.5,86.0,2.0,18.4,686.5,575.0,442.63
2018,10,10,10,30,921.0,87.0,2.0,18.7,712.0,633.17,488.08
2018,10,10,10,45,925.5,88.0,2.0,19.05,730.0,687.98,529.46
2018,10,10,11,0,930.0,89.0,2.0,19.4,748.0,740.8,568.1
2018,10,10,11,15,933.0,89.0,2.0,19.6,758.5,789.3,602.04
2018,10,10,11,30,936.0,89.0,2.0,19.8,769.0,835.18,632.45
2018,10,10,11,45,936.5,89.0,2.05,20.05,771.0,876.18,659.62
2018,10,10,12,0,937.0,89.0,2.1,20.3,773.0,913.99,684.51
2018,10,10,12,15,932.5,90.5,2.1,20.35,766.0,945.58,705.22
2018,10,10,12,30,928.0,92.0,2.1,20.4,759.0,973.44,723.5
2018,10,10,12,45,920.5,92.0,2.15,20.5,743.0,992.95,736.82
2018,10,10,13,0,913.0,92.0,2.2,20.6,727.0,1008.42,747.72
2018,10,10,13,15,906.0,91.5,2.2,20.55,705.0,1019.75,755.96
2018,10,10,13,30,899.0,91.0,2.2,20.5,683.0,1027.05,761.8
2018,10,10,13,45,888.5,89.0,2.25,20.5,652.5,1024.99,762.2
2018,10,10,14,0,878.0,87.0,2.3,20.5,622.0,1018.89,760.22
2018,10,10,14,15,863.0,85.5,2.35,20.35,585.5,1004.89,753.64
2018,10,10,14,30,848.0,84.0,2.4,20.2,549.0,999.91,753.25
2018,10,10,14,45,828.0,81.5,2.45,20.05,506.5,972.03,737.48
2018,10,10,15,0,808.0,79.0,2.5,19.9,464.0,940.81,719.49
2018,10,10,15,15,781.0,76.0,2.5,19.9,417.5,898.97,693.02
2018,10,10,15,30,754.0,73.0,2.5,19.9,371.0,854.61,664.35
2018,10,10,15,45,713.0,69.0,2.55,19.3,321.0,793.61,624.76
2018,10,10,16,0,672.0,65.0,2.6,18.7,271.0,738.74,588.01
2018,10,10,16,15,609.5,59.5,2.55,18.25,220.5,656.31,527.66
2018,10,10,16,30,547.0,54.0,2.5,17.8,170.0,575.59,465.54
2018,10,10,16,45,446.5,46.0,2.45,17.3,123.5,463.4,375.25
2018,10,10,17,0,346.0,38.0,2.4,16.8,77.0,356.89,283.06
2018,10,10,17,15,206.5,24.0,2.35,16.35,44.0,210.83,100.0
2018,10,10,17,30,67.0,10.0,2.3,15.9,11.0,52.77,0.0
2018,10,10,17,45,33.5,5.0,2.25,15.5,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,11,6,15,80.5,12.0,0.5,13.7,17.0,9.44,0.0
2018,10,11,6,30,161.0,24.0,0.5,13.9,34.0,18.22,3.0
2018,10,11,6,45,191.5,30.5,0.55,14.15,53.5,23.2,14.22
2018,10,11,7,0,222.0,37.0,0.6,14.4,73.0,28.1,19.2
2018,10,11,7,15,139.5,43.5,0.7,14.65,69.0,33.06,23.89
2018,10,11,7,30,57.0,50.0,0.8,14.9,65.0,38.35,28.72
2018,10,11,7,45,31.5,69.0,0.9,15.15,77.5,52.35,41.15
2018,10,11,8,0,6.0,88.0,1.0,15.4,90.0,66.16,53.21
2018,10,11,8,15,84.5,113.5,1.05,15.7,150.0,83.13,63.7
2018,10,11,8,30,163.0,139.0,1.1,16.0,210.0,116.15,85.42
2018,10,11,8,45,152.0,179.5,1.15,16.35,251.0,155.55,116.81
2018,10,11,9,0,141.0,220.0,1.2,16.7,292.0,194.93,149.05
2018,10,11,9,15,189.5,237.5,1.2,17.05,342.0,235.94,180.62
2018,10,11,9,30,238.0,255.0,1.2,17.4,392.0,283.36,217.67
2018,10,11,9,45,261.0,267.5,1.25,17.7,425.5,327.72,252.87
2018,10,11,10,0,284.0,280.0,1.3,18.0,459.0,371.0,286.86
2018,10,11,10,15,336.5,276.5,1.3,18.45,497.0,419.42,324.07
2018,10,11,10,30,389.0,273.0,1.3,18.9,535.0,472.61,364.36
2018,10,11,10,45,333.5,294.5,1.35,19.3,523.5,482.66,371.53
2018,10,11,11,0,278.0,316.0,1.4,19.7,512.0,486.95,374.09
2018,10,11,11,15,263.0,326.0,1.4,20.0,513.5,505.3,387.17
2018,10,11,11,30,248.0,336.0,1.4,20.3,515.0,521.8,398.53
2018,10,11,11,45,220.0,336.5,1.4,20.6,495.5,499.06,381.55
2018,10,11,12,0,192.0,337.0,1.4,20.9,476.0,489.33,373.91
2018,10,11,12,15,360.5,283.0,1.4,21.0,541.5,617.87,470.67
2018,10,11,12,30,529.0,229.0,1.4,21.1,607.0,757.24,570.35
2018,10,11,12,45,693.0,169.5,1.45,21.2,654.5,880.81,655.22
2018,10,11,13,0,857.0,110.0,1.5,21.3,702.0,987.52,724.53
2018,10,11,13,15,797.5,126.0,1.5,21.35,663.0,964.87,709.23
2018,10,11,13,30,738.0,142.0,1.5,21.4,624.0,945.18,697.54
2018,10,11,13,45,810.0,112.5,1.45,21.4,620.0,986.79,725.22
2018,10,11,14,0,882.0,83.0,1.4,21.4,616.0,1018.29,745.5
2018,10,11,14,15,868.0,81.0,1.4,21.3,579.5,1004.54,738.15
2018,10,11,14,30,854.0,79.0,1.4,21.2,543.0,987.04,729.07
2018,10,11,14,45,835.5,76.5,1.4,21.1,501.0,973.1,722.43
2018,10,11,15,0,817.0,74.0,1.4,21.0,459.0,943.25,705.3
2018,10,11,15,15,790.5,70.5,1.4,21.0,412.5,901.07,679.63
2018,10,11,15,30,764.0,67.0,1.4,21.0,366.0,856.41,651.85
2018,10,11,15,45,726.0,63.5,1.3,20.45,317.0,798.78,614.36
2018,10,11,16,0,688.0,60.0,1.2,19.9,268.0,739.93,574.7
2018,10,11,16,15,629.5,54.5,1.2,19.35,217.5,666.89,523.84
2018,10,11,16,30,571.0,49.0,1.2,18.8,167.0,589.25,466.4
2018,10,11,16,45,474.0,41.5,1.2,18.25,121.0,480.17,381.19
2018,10,11,17,0,377.0,34.0,1.2,17.7,75.0,377.2,292.72
2018,10,11,17,15,228.0,22.0,1.25,17.1,43.0,222.11,75.07
2018,10,11,17,30,79.0,10.0,1.3,16.5,11.0,60.8,0.0
2018,10,11,17,45,39.5,5.0,1.35,15.95,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,12,6,15,89.5,12.0,1.45,13.3,17.0,9.44,0.0
2018,10,12,6,30,179.0,24.0,1.6,13.8,34.0,18.25,1.24
2018,10,12,6,45,300.0,35.5,1.75,14.3,73.5,29.14,19.1
2018,10,12,7,0,421.0,47.0,1.9,14.8,113.0,38.51,28.2
2018,10,12,7,15,496.0,55.0,1.85,15.45,160.5,44.79,34.11
2018,10,12,7,30,571.0,63.0,1.8,16.1,208.0,51.12,39.82
2018,10,12,7,45,620.0,69.5,1.75,16.7,257.5,56.04,44.1
2018,10,12,8,0,669.0,76.0,1.7,17.3,307.0,60.93,48.22
2018,10,12,8,15,702.5,80.0,1.7,18.2,354.0,77.32,49.86
2018,10,12,8,30,736.0,84.0,1.7,19.1,401.0,138.72,80.59
2018,10,12,8,45,759.5,87.5,1.65,19.95,444.5,197.21,122.57
2018,10,12,9,0,783.0,91.0,1.6,20.8,488.0,258.34,172.65
2018,10,12,9,15,808.5,90.5,1.55,21.55,528.0,319.1,224.3
2018,10,12,9,30,834.0,90.0,1.5,22.3,568.0,382.03,277.34
2018,10,12,9,45,856.5,87.0,1.45,23.0,602.0,443.33,327.92
2018,10,12,10,0,879.0,84.0,1.4,23.7,636.0,504.71,376.79
2018,10,12,10,15,887.5,85.5,1.4,24.2,662.0,563.37,422.35
2018,10,12,10,30,896.0,87.0,1.4,24.7,688.0,621.03,465.46
2018,10,12,10,45,902.5,87.0,1.4,25.2,706.0,674.72,504.27
2018,10,12,11,0,909.0,87.0,1.4,25.7,724.0,726.62,540.57
2018,10,12,11,15,912.5,87.5,1.45,25.95,734.5,774.8,573.29
2018,10,12,11,30,916.0,88.0,1.5,26.2,745.0,820.49,602.9
2018,10,12,11,45,917.0,88.0,1.6,26.4,747.0,860.9,629.49
2018,10,12,12,0,918.0,88.0,1.7,26.6,749.0,898.22,654.03
2018,10,12,12,15,915.5,88.0,1.8,26.7,742.5,929.15,674.7
2018,10,12,12,30,913.0,88.0,1.9,26.8,736.0,956.49,693.18
2018,10,12,12,45,907.5,88.0,2.05,26.85,721.5,977.27,708.29
2018,10,12,13,0,902.0,88.0,2.2,26.9,707.0,994.16,721.1
2018,10,12,13,15,894.5,87.0,2.35,26.85,684.5,1003.96,729.83
2018,10,12,13,30,887.0,86.0,2.5,26.8,662.0,1009.76,736.19
2018,10,12,13,45,877.0,84.5,2.6,26.8,632.5,1008.44,737.48
2018,10,12,14,0,867.0,83.0,2.7,26.8,603.0,1003.18,736.43
2018,10,12,14,15,833.5,87.0,2.85,26.6,562.5,989.9,731.3
2018,10,12,14,30,800.0,91.0,3.0,26.4,522.0,960.14,715.23
2018,10,12,14,45,693.0,108.0,3.1,26.2,460.0,875.95,661.58
2018,10,12,15,0,586.0,125.0,3.2,26.0,398.0,782.59,600.17
2018,10,12,15,15,481.0,128.5,3.2,26.0,337.5,665.32,518.39
2018,10,12,15,30,376.0,132.0,3.2,26.0,277.0,561.54,442.7
2018,10,12,15,45,393.5,110.5,3.3,25.35,244.0,544.16,433.45
2018,10,12,16,0,411.0,89.0,3.4,24.7,211.0,523.27,419.61
2018,10,12,16,15,480.5,69.0,3.1,23.9,185.5,554.66,443.69
2018,10,12,16,30,550.0,49.0,2.8,23.1,160.0,571.6,454.17
2018,10,12,16,45,453.5,41.0,2.5,22.35,115.0,463.1,366.63
2018,10,12,17,0,357.0,33.0,2.2,21.6,70.0,360.87,276.32
2018,10,12,17,15,214.0,21.0,2.1,20.95,39.5,208.37,29.38
2018,10,12,17,30,71.0,9.0,2.0,20.3,9.0,54.64,0.0
2018,10,12,17,45,35.5,4.5,1.85,19.65,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.7,18.75,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.65,18.2,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.45,17.35,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,13,6,15,128.5,11.0,1.1,15.9,18.0,8.65,0.0
2018,10,13,6,30,257.0,22.0,1.1,16.3,36.0,18.32,0.0
2018,10,13,6,45,389.0,31.0,1.1,16.65,78.0,25.8,15.98
2018,10,13,7,0,521.0,40.0,1.1,17.0,120.0,33.51,23.57
2018,10,13,7,15,593.5,45.5,1.25,17.65,169.0,41.45,30.86
2018,10,13,7,30,666.0,51.0,1.4,18.3,218.0,46.61,35.5
2018,10,13,7,45,711.0,55.5,1.55,18.95,268.5,50.73,39.05
2018,10,13,8,0,756.0,60.0,1.7,19.6,319.0,54.86,42.49
2018,10,13,8,15,786.5,63.5,1.75,20.3,367.5,74.19,44.77
2018,10,13,8,30,817.0,67.0,1.8,21.0,416.0,135.1,73.67
2018,10,13,8,45,838.5,69.5,1.85,21.7,460.0,197.43,118.69
2018,10,13,9,0,860.0,72.0,1.9,22.4,504.0,265.09,174.43
2018,10,13,9,15,876.5,73.5,2.0,22.85,543.5,328.46,229.26
2018,10,13,9,30,893.0,75.0,2.1,23.3,583.0,392.78,284.67
2018,10,13,9,45,905.5,76.0,2.2,23.7,616.0,455.65,337.91
2018,10,13,10,0,918.0,77.0,2.3,24.1,649.0,518.41,389.44
2018,10,13,10,15,926.0,77.5,2.4,24.4,674.5,577.91,437.09
2018,10,13,10,30,934.0,78.0,2.5,24.7,700.0,636.22,482.36
2018,10,13,10,45,939.0,79.0,2.65,24.95,718.5,691.64,524.54
2018,10,13,11,0,944.0,80.0,2.8,25.2,737.0,745.09,564.26
2018,10,13,11,15,947.0,80.5,2.9,25.3,747.5,794.32,598.84
2018,10,13,11,30,950.0,81.0,3.0,25.4,758.0,840.91,630.56
2018,10,13,11,45,951.0,81.0,3.1,25.5,760.0,882.47,658.69
2018,10,13,12,0,952.0,81.0,3.2,25.6,762.0,920.83,684.62
2018,10,13,12,15,951.5,80.0,3.3,25.6,756.0,953.35,706.93
2018,10,13,12,30,951.0,79.0,3.4,25.6,750.0,982.23,726.92
2018,10,13,12,45,948.0,78.0,3.5,25.55,735.5,1004.94,743.11
2018,10,13,13,0,945.0,77.0,3.6,25.5,721.0,1023.68,756.88
2018,10,13,13,15,938.5,76.5,3.6,25.4,698.5,1035.52,765.73
2018,10,13,13,30,932.0,76.0,3.6,25.3,676.0,1043.24,772.09
2018,10,13,13,45,923.0,75.0,3.65,25.2,646.5,1043.67,774.28
2018,10,13,14,0,914.0,74.0,3.7,25.1,617.0,1040.02,774.0
2018,10,13,14,15,902.0,71.5,3.7,24.9,580.5,1027.34,767.86
2018,10,13,14,30,890.0,69.0,3.7,24.7,544.0,1010.75,759.28
2018,10,13,14,45,873.0,67.0,3.7,24.5,502.0,986.07,745.3
2018,10,13,15,0,856.0,65.0,3.7,24.3,460.0,958.03,729.0
2018,10,13,15,15,830.5,62.0,3.7,24.3,413.0,917.15,703.03
2018,10,13,15,30,805.0,59.0,3.7,24.3,366.0,884.74,682.58
2018,10,13,15,45,768.5,55.5,3.55,23.55,316.0,827.64,644.94
2018,10,13,16,0,732.0,52.0,3.4,22.8,266.0,769.29,605.0
2018,10,13,16,15,675.0,47.5,3.05,22.0,215.5,690.74,547.2
2018,10,13,16,30,618.0,43.0,2.7,21.2,165.0,613.11,486.98
2018,10,13,16,45,521.0,36.0,2.4,20.4,118.0,501.86,397.51
2018,10,13,17,0,424.0,29.0,2.1,19.6,71.0,407.98,309.88
2018,10,13,17,15,248.0,18.0,1.95,18.9,39.0,228.14,0.0
2018,10,13,17,30,72.0,7.0,1.8,18.2,7.0,53.73,0.0
2018,10,13,17,45,36.0,3.5,1.7,17.5,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,14,6,15,129.0,10.5,0.85,12.4,17.0,8.26,0.0
2018,10,14,6,30,258.0,21.0,0.9,12.8,34.0,17.5,0.0
2018,10,14,6,45,393.5,29.5,0.9,13.2,76.0,24.59,15.12
2018,10,14,7,0,529.0,38.0,0.9,13.6,118.0,34.73,24.98
2018,10,14,7,15,603.5,44.0,0.85,14.1,168.0,40.27,30.29
2018,10,14,7,30,678.0,50.0,0.8,14.6,218.0,45.92,35.47
2018,10,14,7,45,724.0,54.0,0.8,15.1,268.5,49.7,38.8
2018,10,14,8,0,770.0,58.0,0.8,15.6,319.0,53.52,42.05
2018,10,14,8,15,800.5,61.0,0.8,16.3,367.5,74.37,44.55
2018,10,14,8,30,831.0,64.0,0.8,17.0,416.0,135.77,74.44
2018,10,14,8,45,852.5,67.0,0.8,17.7,461.0,203.16,124.1
2018,10,14,9,0,874.0,70.0,0.8,18.4,506.0,268.2,178.04
2018,10,14,9,15,888.5,72.0,0.9,19.05,545.0,332.21,233.48
2018,10,14,9,30,903.0,74.0,1.0,19.7,584.0,396.92,289.07
2018,10,14,9,45,912.5,76.0,1.1,20.35,616.5,459.96,342.04
2018,10,14,10,0,922.0,78.0,1.2,21.0,649.0,522.56,392.86
2018,10,14,10,15,929.5,79.5,1.2,21.5,675.0,582.91,439.81
2018,10,14,10,30,937.0,81.0,1.2,22.0,701.0,642.06,484.04
2018,10,14,10,45,942.0,82.0,1.2,22.5,719.5,697.63,524.12
2018,10,14,11,0,947.0,83.0,1.2,23.0,738.0,751.22,561.46
2018,10,14,11,15,949.5,83.5,1.15,23.3,748.0,800.21,593.02
2018,10,14,11,30,952.0,84.0,1.1,23.6,758.0,846.5,621.39
2018,10,14,11,45,952.5,83.5,1.05,23.85,759.5,887.18,645.77
2018,10,14,12,0,953.0,83.0,1.0,24.1,761.0,924.59,667.75
2018,10,14,12,15,952.0,83.0,1.0,24.25,755.0,957.78,688.01
2018,10,14,12,30,951.0,83.0,1.0,24.4,749.0,987.33,705.98
2018,10,14,12,45,947.5,82.0,1.0,24.5,734.5,1009.58,719.61
2018,10,14,13,0,944.0,81.0,1.0,24.6,720.0,1027.85,730.96
2018,10,14,13,15,938.0,79.5,1.05,24.6,697.0,1038.98,739.42
2018,10,14,13,30,932.0,78.0,1.1,24.6,674.0,1045.95,745.61
2018,10,14,13,45,922.5,77.0,1.15,24.65,644.0,1045.86,747.53
2018,10,14,14,0,913.0,76.0,1.2,24.7,614.0,1041.69,747.19
2018,10,14,14,15,900.0,74.0,1.25,24.55,577.5,1028.64,742.08
2018,10,14,14,30,887.0,72.0,1.3,24.4,541.0,1011.74,734.7
2018,10,14,14,45,869.0,69.5,1.35,24.3,498.5,985.43,721.2
2018,10,14,15,0,851.0,67.0,1.4,24.2,456.0,955.79,705.46
2018,10,14,15,15,824.5,64.5,1.4,24.2,409.0,926.16,688.43
2018,10,14,15,30,798.0,62.0,1.4,24.2,362.0,882.13,661.41
2018,10,14,15,45,760.0,58.0,1.5,23.55,312.0,823.03,626.14
2018,10,14,16,0,722.0,54.0,1.6,22.9,262.0,762.74,588.02
2018,10,14,16,15,663.0,49.0,1.5,21.95,211.0,681.93,531.38
2018,10,14,16,30,604.0,44.0,1.4,21.0,160.0,602.1,471.93
2018,10,14,16,45,501.5,37.0,1.3,20.1,113.5,496.63,388.77
2018,10,14,17,0,399.0,30.0,1.2,19.2,67.0,389.93,290.54
2018,10,14,17,15,231.0,18.0,1.2,18.5,36.5,213.21,0.0
2018,10,14,17,30,63.0,6.0,1.2,17.8,6.0,4.72,0.0
2018,10,14,17,45,31.5,3.0,1.2,17.1,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,15,6,15,132.0,10.0,1.45,13.1,16.5,7.87,0.0
2018,10,15,6,30,264.0,20.0,1.5,13.7,33.0,16.68,0.0
2018,10,15,6,45,419.0,28.0,1.55,14.35,77.0,23.47,13.92
2018,10,15,7,0,574.0,36.0,1.6,15.0,121.0,33.26,23.47
2018,10,15,7,15,647.0,41.5,1.75,15.75,172.0,38.51,28.47
2018,10,15,7,30,720.0,47.0,1.9,16.5,223.0,43.89,33.35
2018,10,15,7,45,764.5,51.0,2.1,17.3,274.5,47.81,36.75
2018,10,15,8,0,809.0,55.0,2.3,18.1,326.0,51.75,40.04
2018,10,15,8,15,838.5,58.0,2.3,18.75,375.5,80.09,47.4
2018,10,15,8,30,868.0,61.0,2.3,19.4,425.0,143.3,78.41
2018,10,15,8,45,888.5,63.0,2.3,20.1,470.0,207.55,125.71
2018,10,15,9,0,909.0,65.0,2.3,20.8,515.0,273.72,181.19
2018,10,15,9,15,923.0,67.0,2.25,21.3,554.5,339.65,238.76
2018,10,15,9,30,937.0,69.0,2.2,21.8,594.0,406.17,296.31
2018,10,15,9,45,946.0,71.0,2.1,22.35,627.5,470.91,350.79
2018,10,15,10,0,955.0,73.0,2.0,22.9,661.0,535.1,402.67
2018,10,15,10,15,962.5,74.0,1.9,23.2,687.0,596.7,450.9
2018,10,15,10,30,970.0,75.0,1.8,23.5,713.0,657.0,496.18
2018,10,15,10,45,974.5,76.0,1.7,23.8,731.5,713.79,537.15
2018,10,15,11,0,979.0,77.0,1.6,24.1,750.0,768.45,575.04
2018,10,15,11,15,981.0,77.0,1.6,24.25,759.5,817.85,607.66
2018,10,15,11,30,983.0,77.0,1.6,24.4,769.0,864.38,637.46
2018,10,15,11,45,983.0,77.0,1.6,24.55,770.5,906.2,663.88
2018,10,15,12,0,983.0,77.0,1.6,24.7,772.0,944.63,687.93
2018,10,15,12,15,980.5,77.0,1.65,24.7,765.0,977.25,709.27
2018,10,15,12,30,978.0,77.0,1.7,24.7,758.0,1006.04,728.28
2018,10,15,12,45,973.5,77.0,1.75,24.75,743.0,1028.99,743.57
2018,10,15,13,0,969.0,77.0,1.8,24.8,728.0,1047.84,756.48
2018,10,15,13,15,962.5,76.0,1.9,24.8,705.0,1059.35,765.84
2018,10,15,13,30,956.0,75.0,2.0,24.8,682.0,1066.62,772.78
2018,10,15,13,45,946.0,74.0,2.05,24.75,651.0,1066.11,774.49
2018,10,15,14,0,936.0,73.0,2.1,24.7,620.0,1061.42,773.81
2018,10,15,14,15,923.0,71.0,2.15,24.55,583.0,1048.26,768.21
2018,10,15,14,30,910.0,69.0,2.2,24.4,546.0,1031.15,760.22
2018,10,15,14,45,891.5,66.5,2.3,24.25,502.5,1004.03,746.28
2018,10,15,15,0,873.0,64.0,2.4,24.1,459.0,973.51,729.9
2018,10,15,15,15,846.5,62.0,2.4,24.1,411.5,932.76,704.86
2018,10,15,15,30,820.0,60.0,2.4,24.1,364.0,900.39,685.05
2018,10,15,15,45,782.0,56.5,2.4,23.45,313.5,841.46,647.64
2018,10,15,16,0,744.0,53.0,2.4,22.8,263.0,781.24,607.66
2018,10,15,16,15,684.0,48.0,2.15,21.85,211.5,698.88,548.15
2018,10,15,16,30,624.0,43.0,1.9,20.9,160.0,617.5,485.89
2018,10,15,16,45,518.5,36.0,1.7,19.95,113.0,498.77,391.41
2018,10,15,17,0,413.0,29.0,1.5,19.0,66.0,399.57,293.16
2018,10,15,17,15,238.5,18.0,1.5,18.35,36.0,184.2,0.0
2018,10,15,17,30,64.0,7.0,1.5,17.7,6.0,0.0,0.0
2018,10,15,17,45,32.0,3.5,1.5,17.1,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,16,6,15,126.5,10.0,0.75,14.05,16.0,7.87,0.0
2018,10,16,6,30,253.0,20.0,0.7,14.5,32.0,16.71,0.0
2018,10,16,6,45,409.5,28.5,0.65,15.0,75.5,23.88,14.07
2018,10,16,7,0,566.0,37.0,0.6,15.5,119.0,34.11,24.16
2018,10,16,7,15,641.5,42.5,0.65,16.2,170.0,39.32,29.14
2018,10,16,7,30,717.0,48.0,0.7,16.9,221.0,44.67,34.0
2018,10,16,7,45,763.0,51.5,0.75,17.6,272.5,48.17,37.05
2018,10,16,8,0,809.0,55.0,0.8,18.3,324.0,51.73,40.02
2018,10,16,8,15,839.5,58.0,0.8,19.1,373.5,81.59,47.68
2018,10,16,8,30,870.0,61.0,0.8,19.9,423.0,144.98,79.06
2018,10,16,8,45,890.5,63.0,0.8,20.75,468.0,209.34,126.04
2018,10,16,9,0,911.0,65.0,0.8,21.6,513.0,275.62,180.63
2018,10,16,9,15,925.5,67.0,0.75,22.15,552.5,341.78,236.97
2018,10,16,9,30,940.0,69.0,0.7,22.7,592.0,408.6,292.92
2018,10,16,9,45,950.5,70.5,0.65,23.3,625.5,473.64,345.63
2018,10,16,10,0,961.0,72.0,0.6,23.9,659.0,538.28,395.7
2018,10,16,10,15,967.5,72.5,0.6,24.25,684.5,599.12,441.74
2018,10,16,10,30,974.0,73.0,0.6,24.6,710.0,658.5,484.92
2018,10,16,10,45,978.0,74.0,0.6,24.95,728.0,715.06,524.53
2018,10,16,11,0,982.0,75.0,0.6,25.3,746.0,769.43,561.29
2018,10,16,11,15,984.5,75.5,0.7,25.45,756.0,819.73,594.57
2018,10,16,11,30,987.0,76.0,0.8,25.6,766.0,867.23,625.45
2018,10,16,11,45,987.0,76.0,0.95,25.8,767.5,909.1,653.35
2018,10,16,12,0,987.0,76.0,1.1,26.0,769.0,947.57,679.11
2018,10,16,12,15,985.0,75.0,1.15,26.05,761.5,979.54,699.53
2018,10,16,12,30,983.0,74.0,1.2,26.1,754.0,1007.64,717.68
2018,10,16,12,45,978.5,74.0,1.3,26.2,739.0,1030.57,733.5
2018,10,16,13,0,974.0,74.0,1.4,26.3,724.0,1049.39,746.97
2018,10,16,13,15,967.0,73.0,1.5,26.25,700.5,1060.34,756.24
2018,10,16,13,30,960.0,72.0,1.6,26.2,677.0,1067.02,763.12
2018,10,16,13,45,950.0,71.0,1.7,26.15,646.0,1066.42,765.67
2018,10,16,14,0,940.0,70.0,1.8,26.1,615.0,1061.62,765.81
2018,10,16,14,15,926.0,69.0,1.85,25.95,578.0,1048.64,760.52
2018,10,16,14,30,912.0,68.0,1.9,25.8,541.0,1031.77,752.91
2018,10,16,14,45,893.0,65.5,1.95,25.65,497.5,1004.08,738.33
2018,10,16,15,0,874.0,63.0,2.0,25.5,454.0,972.99,721.44
2018,10,16,15,15,848.0,60.5,2.0,25.5,406.5,931.96,696.62
2018,10,16,15,30,822.0,58.0,2.0,25.5,359.0,899.31,676.94
2018,10,16,15,45,782.5,54.5,2.0,24.75,308.0,838.95,639.31
2018,10,16,16,0,743.0,51.0,2.0,24.0,257.0,777.44,599.12
2018,10,16,16,15,680.5,46.5,1.85,22.95,206.0,693.68,539.84
2018,10,16,16,30,618.0,42.0,1.7,21.9,155.0,611.01,477.6
2018,10,16,16,45,509.5,35.0,1.55,20.85,108.5,490.19,382.05
2018,10,16,17,0,401.0,28.0,1.4,19.8,62.0,387.69,276.62
2018,10,16,17,15,230.5,17.0,1.45,19.2,33.5,177.63,0.0
2018,10,16,17,30,60.0,6.0,1.5,18.6,5.0,0.0,0.0
2018,10,16,17,45,30.0,3.0,1.5,17.95,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,17,6,15,106.5,9.5,0.8,14.4,14.0,7.47,0.0
2018,10,17,6,30,213.0,19.0,0.8,14.7,28.0,14.95,0.0
2018,10,17,6,45,363.0,28.5,0.8,15.0,69.0,23.72,13.72
2018,10,17,7,0,513.0,38.0,0.8,15.3,110.0,31.92,22.21
2018,10,17,7,15,591.0,44.0,0.85,15.85,159.5,40.2,29.92
2018,10,17,7,30,669.0,50.0,0.9,16.4,209.0,45.84,35.09
2018,10,17,7,45,717.0,54.5,1.0,17.0,259.5,50.01,38.75
2018,10,17,8,0,765.0,59.0,1.1,17.6,310.0,54.21,42.31
2018,10,17,8,15,797.0,62.0,1.1,18.45,358.5,79.51,46.07
2018,10,17,8,30,829.0,65.0,1.1,19.3,407.0,140.87,77.44
2018,10,17,8,45,850.5,67.5,1.1,20.2,451.0,207.43,126.85
2018,10,17,9,0,872.0,70.0,1.1,21.1,495.0,271.89,180.23
2018,10,17,9,15,888.0,72.0,1.1,21.65,534.5,336.12,235.41
2018,10,17,9,30,904.0,74.0,1.1,22.2,574.0,401.21,290.63
2018,10,17,9,45,916.0,75.0,1.1,22.75,606.5,464.31,342.82
2018,10,17,10,0,928.0,76.0,1.1,23.3,639.0,527.21,392.88
2018,10,17,10,15,935.5,77.5,1.15,23.6,665.0,587.68,439.98
2018,10,17,10,30,943.0,79.0,1.2,23.9,691.0,646.91,484.55
2018,10,17,10,45,948.0,79.5,1.2,24.25,709.0,702.04,524.29
2018,10,17,11,0,953.0,80.0,1.2,24.6,727.0,755.14,561.34
2018,10,17,11,15,955.5,80.5,1.3,24.75,737.0,804.11,594.56
2018,10,17,11,30,958.0,81.0,1.4,24.9,747.0,850.37,625.19
2018,10,17,11,45,958.5,80.5,1.5,25.1,748.0,890.97,651.86
2018,10,17,12,0,959.0,80.0,1.6,25.3,749.0,928.28,676.37
2018,10,17,12,15,956.5,80.0,1.7,25.3,742.0,960.01,697.85
2018,10,17,12,30,954.0,80.0,1.8,25.3,735.0,988.0,717.06
2018,10,17,12,45,949.0,80.0,1.9,25.35,720.0,1009.76,732.32
2018,10,17,13,0,944.0,80.0,2.0,25.4,705.0,1027.52,745.24
2018,10,17,13,15,937.5,78.5,2.0,25.25,682.0,1037.91,752.99
2018,10,17,13,30,931.0,77.0,2.0,25.1,659.0,1044.15,758.37
2018,10,17,13,45,921.0,76.0,2.05,25.0,629.0,1043.34,760.02
2018,10,17,14,0,911.0,75.0,2.1,24.9,599.0,1038.47,759.32
2018,10,17,14,15,897.0,73.0,2.1,24.7,562.0,1024.24,752.46
2018,10,17,14,30,883.0,71.0,2.1,24.5,525.0,1006.19,743.3
2018,10,17,14,45,863.5,69.0,2.15,24.25,482.5,978.98,728.89
2018,10,17,15,0,844.0,67.0,2.2,24.0,440.0,960.31,720.05
2018,10,17,15,15,816.5,64.0,2.2,24.0,393.0,917.21,693.25
2018,10,17,15,30,789.0,61.0,2.2,24.0,346.0,871.63,664.3
2018,10,17,15,45,748.5,57.0,2.15,23.25,296.0,810.37,624.81
2018,10,17,16,0,708.0,53.0,2.1,22.5,246.0,748.08,582.74
2018,10,17,16,15,644.5,47.5,1.9,21.5,196.0,663.12,521.05
2018,10,17,16,30,581.0,42.0,1.7,20.5,146.0,579.51,456.67
2018,10,17,16,45,471.5,34.5,1.5,19.55,101.0,469.6,367.48
2018,10,17,17,0,362.0,27.0,1.3,18.6,56.0,353.98,245.73
2018,10,17,17,15,195.5,15.5,1.3,17.95,29.5,151.45,0.0
2018,10,17,17,30,29.0,4.0,1.3,17.3,3.0,0.0,0.0
2018,10,17,17,45,14.5,2.0,1.25,16.65,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,18,6,15,106.5,9.5,1.1,13.5,13.5,0.0,0.0
2018,10,18,6,30,213.0,19.0,1.1,13.9,27.0,14.95,0.0
2018,10,18,6,45,363.5,27.5,1.15,14.3,67.0,22.91,12.84
2018,10,18,7,0,514.0,36.0,1.2,14.7,107.0,32.94,23.1
2018,10,18,7,15,592.0,42.5,1.3,15.25,156.5,38.93,28.84
2018,10,18,7,30,670.0,49.0,1.4,15.8,206.0,45.02,34.42
2018,10,18,7,45,718.5,53.0,1.55,16.35,256.0,48.82,37.79
2018,10,18,8,0,767.0,57.0,1.7,16.9,306.0,52.67,41.08
2018,10,18,8,15,799.0,60.0,1.65,17.7,354.5,79.47,45.43
2018,10,18,8,30,831.0,63.0,1.6,18.5,403.0,140.91,77.56
2018,10,18,8,45,853.5,65.5,1.6,19.3,447.5,207.67,127.74
2018,10,18,9,0,876.0,68.0,1.6,20.1,492.0,272.48,182.05
2018,10,18,9,15,891.5,70.0,1.6,20.8,531.0,336.71,237.78
2018,10,18,9,30,907.0,72.0,1.6,21.5,570.0,401.75,293.49
2018,10,18,9,45,919.0,73.5,1.6,22.2,603.0,465.38,346.55
2018,10,18,10,0,931.0,75.0,1.6,22.9,636.0,528.82,397.45
2018,10,18,10,15,939.0,76.0,1.55,23.3,662.0,589.16,444.32
2018,10,18,10,30,947.0,77.0,1.5,23.7,688.0,648.3,488.44
2018,10,18,10,45,952.0,78.0,1.5,24.15,706.0,704.02,528.76
2018,10,18,11,0,957.0,79.0,1.5,24.6,724.0,757.72,566.34
2018,10,18,11,15,959.5,79.5,1.45,24.85,734.0,806.77,597.92
2018,10,18,11,30,962.0,80.0,1.4,25.1,744.0,853.1,626.66
2018,10,18,11,45,963.0,79.5,1.35,25.35,745.5,894.17,651.53
2018,10,18,12,0,964.0,79.0,1.3,25.6,747.0,931.98,674.02
2018,10,18,12,15,962.0,79.0,1.25,25.7,740.5,964.22,693.16
2018,10,18,12,30,960.0,79.0,1.2,25.8,734.0,992.74,709.89
2018,10,18,12,45,955.5,78.5,1.15,25.9,718.5,1014.46,722.36
2018,10,18,13,0,951.0,78.0,1.1,26.0,703.0,1032.13,732.45
2018,10,18,13,15,944.0,77.0,1.05,26.0,680.0,1042.65,738.56
2018,10,18,13,30,937.0,76.0,1.0,26.0,657.0,1049.0,742.35
2018,10,18,13,45,927.0,75.0,0.95,25.95,627.0,1048.17,742.11
2018,10,18,14,0,917.0,74.0,0.9,25.9,597.0,1043.26,739.64
