Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,13,0,938.0,70.0,2.8,24.6,604.0,1003.34,745.71
2018,11,7,13,15,930.5,68.5,2.85,24.55,581.5,1011.64,752.61
2018,11,7,13,30,923.0,67.0,2.9,24.5,559.0,1015.93,757.13
2018,11,7,13,45,911.5,66.0,2.9,24.4,529.5,1012.94,756.73
2018,11,7,14,0,900.0,65.0,2.9,24.3,500.0,1006.07,753.97
2018,11,7,14,15,884.0,62.5,2.9,24.15,464.0,988.81,744.53
2018,11,7,14,30,868.0,60.0,2.9,24.0,428.0,967.94,732.73
2018,11,7,14,45,844.5,58.0,2.95,23.8,387.0,937.02,714.46
2018,11,7,15,0,821.0,56.0,3.0,23.6,346.0,914.36,701.49
2018,11,7,15,15,786.0,53.0,3.0,23.6,301.0,864.86,668.13
2018,11,7,15,30,751.0,50.0,3.0,23.6,256.0,813.37,632.19
2018,11,7,15,45,696.5,45.5,2.45,22.35,209.0,740.25,578.35
2018,11,7,16,0,642.0,41.0,1.9,21.1,162.0,666.98,521.29
2018,11,7,16,15,549.0,35.0,1.8,20.05,117.5,558.99,436.89
2018,11,7,16,30,456.0,29.0,1.7,19.0,73.0,453.28,340.84
2018,11,7,16,45,284.0,19.0,1.65,18.0,41.5,279.85,0.0
2018,11,7,17,0,112.0,9.0,1.6,17.0,10.0,90.94,0.0
2018,11,7,17,15,56.0,4.5,1.6,16.6,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,8,6,15,8.0,1.5,1.7,10.1,1.0,0.0,0.0
2018,11,8,6,30,16.0,3.0,1.7,10.3,2.0,0.0,0.0
2018,11,8,6,45,143.0,16.0,1.65,10.5,24.5,12.59,0.0
2018,11,8,7,0,270.0,29.0,1.6,10.7,47.0,24.26,9.79
2018,11,8,7,15,387.0,39.5,1.75,11.55,89.0,32.82,22.75
2018,11,8,7,30,504.0,50.0,1.9,12.4,131.0,41.51,31.17
2018,11,8,7,45,575.5,58.0,2.05,13.3,178.5,47.9,37.17
2018,11,8,8,0,647.0,66.0,2.2,14.2,226.0,54.33,42.97
2018,11,8,8,15,694.5,71.0,2.3,14.8,273.0,96.23,55.58
2018,11,8,8,30,742.0,76.0,2.4,15.4,320.0,154.52,92.5
2018,11,8,8,45,775.5,79.5,2.5,16.05,364.0,217.64,142.91
2018,11,8,9,0,809.0,83.0,2.6,16.7,408.0,281.08,197.53
2018,11,8,9,15,844.5,83.0,2.65,17.25,449.5,345.54,254.1
2018,11,8,9,30,880.0,83.0,2.7,17.8,491.0,413.22,312.78
2018,11,8,9,45,913.0,79.0,2.7,18.3,527.0,478.87,368.65
2018,11,8,10,0,946.0,75.0,2.7,18.8,563.0,544.5,422.93
2018,11,8,10,15,954.5,76.5,2.7,19.2,588.5,604.95,471.74
2018,11,8,10,30,963.0,78.0,2.7,19.6,614.0,664.24,517.99
2018,11,8,10,45,968.0,79.5,2.7,20.0,631.5,719.84,560.03
2018,11,8,11,0,973.0,81.0,2.7,20.4,649.0,773.41,599.34
2018,11,8,11,15,975.0,81.0,2.7,20.65,658.0,820.89,631.83
2018,11,8,11,30,977.0,81.0,2.7,20.9,667.0,865.59,661.69
2018,11,8,11,45,976.0,82.0,2.7,21.2,668.0,905.97,688.2
2018,11,8,12,0,975.0,83.0,2.7,21.5,669.0,943.04,712.29
2018,11,8,12,15,972.5,82.5,2.75,21.6,661.5,973.56,732.91
2018,11,8,12,30,970.0,82.0,2.8,21.7,654.0,1000.37,751.16
2018,11,8,12,45,965.0,81.5,2.8,21.85,639.0,1021.01,764.83
2018,11,8,13,0,960.0,81.0,2.8,22.0,624.0,1037.69,776.04
2018,11,8,13,15,950.5,80.0,2.8,22.0,600.5,1045.34,781.93
2018,11,8,13,30,941.0,79.0,2.8,22.0,577.0,1048.87,785.38
2018,11,8,13,45,927.0,78.0,2.8,22.0,546.0,1043.85,783.39
2018,11,8,14,0,913.0,77.0,2.8,22.0,515.0,1034.85,779.0
2018,11,8,14,15,894.0,74.5,2.8,21.85,477.5,1026.83,775.84
2018,11,8,14,30,875.0,72.0,2.8,21.7,440.0,1002.95,762.02
2018,11,8,14,45,846.0,70.0,2.8,21.55,397.0,966.21,739.37
2018,11,8,15,0,817.0,68.0,2.8,21.4,354.0,926.29,714.06
2018,11,8,15,15,778.0,63.5,2.8,21.4,307.0,870.71,676.49
2018,11,8,15,30,739.0,59.0,2.8,21.4,260.0,813.05,635.99
2018,11,8,15,45,675.0,54.0,2.25,20.15,211.0,730.0,574.32
2018,11,8,16,0,611.0,49.0,1.7,18.9,162.0,658.57,517.86
2018,11,8,16,15,501.0,41.0,1.6,17.95,116.0,535.21,421.09
2018,11,8,16,30,391.0,33.0,1.5,17.0,70.0,416.71,313.39
2018,11,8,16,45,220.0,20.0,1.45,16.05,38.5,227.71,0.0
2018,11,8,17,0,49.0,7.0,1.4,15.1,7.0,42.2,0.0
2018,11,8,17,15,24.5,3.5,1.4,14.8,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,9,6,15,10.0,1.5,1.75,9.7,1.0,0.0,0.0
2018,11,9,6,30,20.0,3.0,1.7,10.0,2.0,0.0,0.0
2018,11,9,6,45,170.0,15.0,1.7,10.25,25.0,11.8,0.0
2018,11,9,7,0,320.0,27.0,1.7,10.5,48.0,22.71,7.37
2018,11,9,7,15,446.0,36.0,1.75,11.5,91.0,30.19,20.37
2018,11,9,7,30,572.0,45.0,1.8,12.5,134.0,37.9,27.93
2018,11,9,7,45,643.0,51.0,1.85,13.5,182.5,42.96,32.73
2018,11,9,8,0,714.0,57.0,1.9,14.5,231.0,52.13,40.96
2018,11,9,8,15,758.0,61.5,1.8,15.15,278.5,96.52,53.77
2018,11,9,8,30,802.0,66.0,1.7,15.8,326.0,157.24,91.92
2018,11,9,8,45,830.0,69.0,1.55,16.45,369.5,219.01,141.11
2018,11,9,9,0,858.0,72.0,1.4,17.1,413.0,283.79,196.66
2018,11,9,9,15,876.5,74.5,1.25,17.85,451.0,347.85,252.42
2018,11,9,9,30,895.0,77.0,1.1,18.6,489.0,413.14,307.79
2018,11,9,9,45,908.0,79.0,0.9,19.35,521.0,476.52,359.27
2018,11,9,10,0,921.0,81.0,0.7,20.1,553.0,537.75,406.36
2018,11,9,10,15,931.5,83.0,0.8,20.7,579.0,598.48,453.49
2018,11,9,10,30,942.0,85.0,0.9,21.3,605.0,658.32,498.39
2018,11,9,10,45,949.0,85.0,0.95,21.85,622.5,712.71,537.69
2018,11,9,11,0,956.0,85.0,1.0,22.4,640.0,765.25,574.56
2018,11,9,11,15,959.5,86.0,1.15,22.65,650.0,814.2,608.46
2018,11,9,11,30,963.0,87.0,1.3,22.9,660.0,860.58,639.9
2018,11,9,11,45,964.0,86.5,1.45,23.2,661.0,900.48,666.82
2018,11,9,12,0,965.0,86.0,1.6,23.5,662.0,937.19,691.65
2018,11,9,12,15,961.5,86.0,1.65,23.5,654.5,967.13,711.61
2018,11,9,12,30,958.0,86.0,1.7,23.5,647.0,993.37,729.32
2018,11,9,12,45,951.0,86.0,1.75,23.55,631.5,1012.53,742.49
2018,11,9,13,0,944.0,86.0,1.8,23.6,616.0,1027.7,753.35
2018,11,9,13,15,934.5,84.5,1.8,23.5,592.5,1034.59,758.85
2018,11,9,13,30,925.0,83.0,1.8,23.4,569.0,1037.4,762.02
2018,11,9,13,45,911.5,81.5,1.85,23.35,538.5,1044.3,768.64
2018,11,9,14,0,898.0,80.0,1.9,23.3,508.0,1035.06,764.94
2018,11,9,14,15,878.0,78.0,1.85,23.1,470.5,1014.68,753.32
2018,11,9,14,30,858.0,76.0,1.8,22.9,433.0,990.52,739.3
2018,11,9,14,45,829.0,73.5,1.8,22.65,390.5,953.22,717.18
2018,11,9,15,0,800.0,71.0,1.8,22.4,348.0,912.73,692.44
2018,11,9,15,15,760.0,66.5,1.8,22.4,301.5,856.37,655.25
2018,11,9,15,30,720.0,62.0,1.8,22.4,255.0,797.86,615.09
2018,11,9,15,45,654.0,56.5,1.45,20.85,206.5,723.58,561.76
2018,11,9,16,0,588.0,51.0,1.1,19.3,158.0,640.22,498.56
2018,11,9,16,15,476.0,43.0,1.15,18.5,113.0,515.32,402.42
2018,11,9,16,30,364.0,35.0,1.2,17.7,68.0,393.96,292.07
2018,11,9,16,45,207.0,21.0,1.25,16.85,37.5,215.03,0.0
2018,11,9,17,0,50.0,7.0,1.3,16.0,7.0,42.95,0.0
2018,11,9,17,15,25.0,3.5,1.3,15.75,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,6,45,85.0,12.5,0.85,11.6,17.5,9.83,0.0
2018,11,10,7,0,170.0,25.0,0.8,11.6,35.0,18.97,3.65
2018,11,10,7,15,281.0,39.5,0.75,12.05,74.5,30.03,20.09
2018,11,10,7,30,392.0,54.0,0.7,12.5,114.0,44.26,33.53
2018,11,10,7,45,420.0,64.5,0.65,12.9,148.5,48.86,38.07
2018,11,10,8,0,448.0,75.0,0.6,13.3,183.0,56.4,44.98
2018,11,10,8,15,524.5,84.0,0.6,13.85,234.5,96.62,61.04
2018,11,10,8,30,601.0,93.0,0.6,14.4,286.0,150.94,95.58
2018,11,10,8,45,649.0,98.0,0.55,14.9,331.5,206.44,138.59
2018,11,10,9,0,697.0,103.0,0.5,15.4,377.0,267.7,189.3
2018,11,10,9,15,720.5,108.0,0.6,16.15,414.5,326.79,240.0
2018,11,10,9,30,744.0,113.0,0.7,16.9,452.0,388.03,291.73
2018,11,10,9,45,760.0,116.5,0.85,17.65,483.0,446.58,340.51
2018,11,10,10,0,776.0,120.0,1.0,18.4,514.0,505.77,388.34
2018,11,10,10,15,788.0,122.5,1.05,18.75,539.0,562.23,432.68
2018,11,10,10,30,800.0,125.0,1.1,19.1,564.0,618.3,475.36
2018,11,10,10,45,807.0,127.0,1.2,19.45,581.0,670.0,514.15
2018,11,10,11,0,814.0,129.0,1.3,19.8,598.0,720.28,551.03
2018,11,10,11,15,818.0,130.0,1.3,20.0,607.5,765.64,583.01
2018,11,10,11,30,822.0,131.0,1.3,20.2,617.0,808.83,612.32
2018,11,10,11,45,823.0,131.0,1.35,20.4,618.5,846.09,637.09
2018,11,10,12,0,824.0,131.0,1.4,20.6,620.0,880.53,659.94
2018,11,10,12,15,809.0,134.5,1.5,20.65,610.0,901.68,675.02
2018,11,10,12,30,794.0,138.0,1.6,20.7,600.0,918.87,687.75
2018,11,10,12,45,770.0,142.0,1.65,20.75,581.0,924.16,692.11
2018,11,10,13,0,746.0,146.0,1.7,20.8,562.0,925.06,693.87
2018,11,10,13,15,734.0,143.0,1.75,20.7,539.0,925.88,696.18
2018,11,10,13,30,722.0,140.0,1.8,20.6,516.0,922.99,696.16
2018,11,10,13,45,705.0,136.0,1.9,20.45,486.5,910.36,690.44
2018,11,10,14,0,688.0,132.0,2.0,20.3,457.0,894.13,682.35
2018,11,10,14,15,662.0,127.0,2.0,20.05,421.0,864.33,664.11
2018,11,10,14,30,636.0,122.0,2.0,19.8,385.0,831.28,643.5
2018,11,10,14,45,601.5,115.0,2.0,19.5,344.0,784.78,613.08
2018,11,10,15,0,567.0,108.0,2.0,19.2,303.0,735.78,580.18
2018,11,10,15,15,522.5,98.5,2.0,19.2,259.5,669.15,532.59
2018,11,10,15,30,478.0,89.0,2.0,19.2,216.0,607.47,487.09
2018,11,10,15,45,415.5,77.0,1.65,17.6,172.0,526.01,425.4
2018,11,10,16,0,353.0,65.0,1.3,16.0,128.0,446.61,362.37
2018,11,10,16,15,257.0,49.5,1.3,15.25,88.0,336.16,271.22
2018,11,10,16,30,161.0,34.0,1.3,14.5,48.0,232.69,173.69
2018,11,10,16,45,86.5,19.0,1.35,13.8,26.0,82.89,0.0
2018,11,10,17,0,12.0,4.0,1.4,13.1,4.0,3.15,0.0
2018,11,10,17,15,6.0,2.0,1.4,12.8,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,11,6,45,78.0,12.0,1.55,9.5,16.5,9.44,0.0
2018,11,11,7,0,156.0,24.0,1.5,9.6,33.0,18.19,1.42
2018,11,11,7,15,265.5,39.0,1.5,10.35,71.5,29.58,19.68
2018,11,11,7,30,375.0,54.0,1.5,11.1,110.0,41.01,30.76
2018,11,11,7,45,450.5,65.0,1.45,11.85,155.0,52.75,41.64
2018,11,11,8,0,526.0,76.0,1.4,12.6,200.0,61.21,49.35
2018,11,11,8,15,577.5,83.5,1.5,13.3,245.5,99.61,62.13
2018,11,11,8,30,629.0,91.0,1.6,14.0,291.0,152.94,96.5
2018,11,11,8,45,667.5,96.5,1.7,14.75,334.0,208.74,140.68
2018,11,11,9,0,706.0,102.0,1.8,15.5,377.0,269.11,191.98
2018,11,11,9,15,726.5,107.5,1.75,16.15,414.0,328.16,243.56
2018,11,11,9,30,747.0,113.0,1.7,16.8,451.0,389.01,295.78
2018,11,11,9,45,759.5,118.5,1.65,17.45,482.0,447.94,345.13
2018,11,11,10,0,772.0,124.0,1.6,18.1,513.0,507.21,392.92
2018,11,11,10,15,785.5,126.0,1.55,18.5,538.0,563.83,437.39
2018,11,11,10,30,799.0,128.0,1.5,18.9,563.0,620.21,480.09
2018,11,11,10,45,809.0,129.0,1.4,19.35,581.0,672.83,518.13
2018,11,11,11,0,819.0,130.0,1.3,19.8,599.0,724.28,553.92
2018,11,11,11,15,823.5,131.0,1.3,20.05,608.5,770.22,586.15
2018,11,11,11,30,828.0,132.0,1.3,20.3,618.0,814.01,615.74
2018,11,11,11,45,829.0,132.0,1.3,20.6,619.5,851.49,639.72
2018,11,11,12,0,830.0,132.0,1.3,20.9,621.0,886.14,661.69
2018,11,11,12,15,834.5,128.5,1.3,21.0,615.5,916.95,681.57
2018,11,11,12,30,839.0,125.0,1.3,21.1,610.0,937.25,694.59
2018,11,11,12,45,843.0,120.5,1.3,21.25,597.5,960.02,709.33
2018,11,11,13,0,847.0,116.0,1.3,21.4,585.0,979.36,721.89
2018,11,11,13,15,836.5,113.5,1.2,21.4,562.0,983.14,723.28
2018,11,11,13,30,826.0,111.0,1.1,21.4,539.0,991.38,727.82
2018,11,11,13,45,811.0,108.0,1.05,21.35,509.0,982.69,722.59
2018,11,11,14,0,796.0,105.0,1.0,21.3,479.0,970.21,715.27
2018,11,11,14,15,774.5,101.5,0.95,21.15,443.0,946.94,701.35
2018,11,11,14,30,753.0,98.0,0.9,21.0,407.0,920.23,685.24
2018,11,11,14,45,718.5,93.0,0.85,20.8,364.0,875.59,657.19
2018,11,11,15,0,684.0,88.0,0.8,20.6,321.0,828.31,626.93
2018,11,11,15,15,644.0,81.5,0.8,20.6,277.0,771.71,589.63
2018,11,11,15,30,604.0,75.0,0.8,20.6,233.0,713.44,549.62
2018,11,11,15,45,540.0,66.0,0.65,19.4,187.0,629.21,489.36
2018,11,11,16,0,476.0,57.0,0.5,18.2,141.0,545.49,426.28
2018,11,11,16,15,377.0,45.0,0.5,17.75,99.0,430.7,336.06
2018,11,11,16,30,278.0,33.0,0.5,17.3,57.0,320.3,231.05
2018,11,11,16,45,156.5,19.0,0.55,16.85,31.0,137.85,0.0
2018,11,11,17,0,35.0,5.0,0.6,16.4,5.0,3.93,0.0
2018,11,11,17,15,17.5,2.5,0.55,16.2,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.45,15.8,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,12,6,45,81.0,11.0,2.2,9.45,15.5,8.65,0.0
2018,11,12,7,0,162.0,22.0,2.2,9.7,31.0,16.74,0.0
2018,11,12,7,15,278.0,36.5,2.3,10.7,69.5,27.84,17.97
2018,11,12,7,30,394.0,51.0,2.4,11.7,108.0,41.92,31.41
2018,11,12,7,45,474.5,60.5,2.5,12.7,153.5,49.33,38.41
2018,11,12,8,0,555.0,70.0,2.6,13.7,199.0,56.78,45.17
2018,11,12,8,15,609.0,76.5,2.6,14.4,245.0,96.1,57.97
2018,11,12,8,30,663.0,83.0,2.6,15.1,291.0,150.81,93.02
2018,11,12,8,45,702.5,87.0,2.6,15.85,334.0,207.52,137.99
2018,11,12,9,0,742.0,91.0,2.6,16.6,377.0,268.79,190.29
2018,11,12,9,15,772.0,93.0,2.65,17.4,416.0,329.65,243.56
2018,11,12,9,30,802.0,95.0,2.7,18.2,455.0,394.22,299.22
2018,11,12,9,45,826.5,95.5,2.7,19.0,488.5,455.94,351.36
2018,11,12,10,0,851.0,96.0,2.7,19.8,522.0,519.04,402.88
2018,11,12,10,15,863.5,97.0,2.65,20.3,547.0,577.16,449.3
2018,11,12,10,30,876.0,98.0,2.6,20.8,572.0,634.73,493.69
2018,11,12,10,45,885.0,99.0,2.55,21.35,590.0,689.21,534.23
2018,11,12,11,0,894.0,100.0,2.5,21.9,608.0,742.25,572.41
2018,11,12,11,15,897.5,100.0,2.4,22.1,617.0,788.48,604.64
2018,11,12,11,30,901.0,100.0,2.3,22.3,626.0,832.25,633.18
2018,11,12,11,45,902.0,99.5,2.15,22.5,627.0,870.76,657.25
2018,11,12,12,0,903.0,99.0,2.0,22.7,628.0,906.23,678.85
2018,11,12,12,15,902.0,98.0,1.9,22.7,621.5,936.15,697.52
2018,11,12,12,30,901.0,97.0,1.8,22.7,615.0,962.61,713.81
2018,11,12,12,45,897.5,94.5,1.7,22.75,599.5,981.36,724.87
2018,11,12,13,0,894.0,92.0,1.6,22.8,584.0,996.3,733.53
2018,11,12,13,15,885.0,90.5,1.5,22.75,561.5,1003.25,737.39
2018,11,12,13,30,876.0,89.0,1.4,22.7,539.0,1006.21,738.86
2018,11,12,13,45,863.0,86.5,1.25,22.65,509.5,1000.01,733.71
2018,11,12,14,0,850.0,84.0,1.1,22.6,480.0,989.88,726.15
2018,11,12,14,15,831.0,81.5,1.05,22.4,444.5,969.95,714.63
2018,11,12,14,30,812.0,79.0,1.0,22.2,409.0,946.39,700.82
2018,11,12,14,45,784.5,75.0,0.9,22.0,367.5,909.17,676.97
2018,11,12,15,0,757.0,71.0,0.8,21.8,326.0,868.94,650.8
2018,11,12,15,15,715.5,66.0,0.8,21.8,281.0,820.1,619.28
2018,11,12,15,30,674.0,61.0,0.8,21.8,236.0,761.82,579.85
2018,11,12,15,45,611.0,55.0,0.7,20.35,190.0,681.44,524.36
2018,11,12,16,0,548.0,49.0,0.6,18.9,144.0,601.57,465.65
2018,11,12,16,15,443.0,39.5,0.65,18.25,101.0,482.98,373.77
2018,11,12,16,30,338.0,30.0,0.7,17.6,58.0,366.89,259.37
2018,11,12,16,45,192.5,18.0,0.75,16.95,31.5,165.31,0.0
2018,11,12,17,0,47.0,6.0,0.8,16.3,5.0,0.0,0.0
2018,11,12,17,15,23.5,3.0,0.85,16.05,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,13,6,45,9.5,7.5,1.5,11.4,8.0,5.9,0.0
2018,11,13,7,0,19.0,15.0,1.5,11.5,16.0,11.65,0.0
2018,11,13,7,15,9.5,29.5,1.4,11.9,30.0,22.29,13.05
2018,11,13,7,30,0.0,44.0,1.3,12.3,44.0,32.74,23.24
2018,11,13,7,45,2.0,60.5,1.25,12.65,61.0,44.59,34.2
2018,11,13,8,0,4.0,77.0,1.2,13.0,78.0,56.34,44.92
2018,11,13,8,15,33.5,94.5,1.3,13.6,105.0,71.27,54.48
2018,11,13,8,30,63.0,112.0,1.4,14.2,132.0,91.48,69.68
2018,11,13,8,45,102.5,134.5,1.55,14.8,171.5,123.52,94.56
2018,11,13,9,0,142.0,157.0,1.7,15.4,211.0,160.22,123.76
2018,11,13,9,15,156.5,174.0,1.7,15.95,239.0,190.47,148.78
2018,11,13,9,30,171.0,191.0,1.7,16.5,267.0,222.83,175.42
2018,11,13,9,45,231.5,198.5,1.7,17.05,309.0,276.37,218.21
2018,11,13,10,0,292.0,206.0,1.7,17.6,351.0,330.45,261.2
2018,11,13,10,15,229.0,223.5,1.9,18.25,340.5,323.01,255.97
2018,11,13,10,30,166.0,241.0,2.1,18.9,330.0,317.85,251.76
2018,11,13,10,45,220.5,243.5,2.25,19.55,365.5,367.79,291.23
2018,11,13,11,0,275.0,246.0,2.4,20.2,401.0,436.99,344.58
2018,11,13,11,15,271.5,251.0,2.35,20.4,406.0,457.24,359.56
2018,11,13,11,30,268.0,256.0,2.3,20.6,411.0,476.54,373.87
2018,11,13,11,45,303.0,250.0,2.25,20.8,426.0,514.72,403.03
2018,11,13,12,0,338.0,244.0,2.2,21.0,441.0,554.15,432.73
2018,11,13,12,15,343.0,238.5,2.1,20.85,436.5,568.47,443.56
2018,11,13,12,30,348.0,233.0,2.0,20.7,432.0,581.6,453.66
2018,11,13,12,45,315.0,232.0,1.9,20.55,408.5,563.1,439.7
2018,11,13,13,0,282.0,231.0,1.8,20.4,385.0,541.97,423.96
2018,11,13,13,15,215.5,229.0,1.7,20.25,344.0,461.62,363.61
2018,11,13,13,30,149.0,227.0,1.6,20.1,303.0,401.71,317.39
2018,11,13,13,45,109.0,210.0,1.45,19.9,264.0,347.13,275.32
2018,11,13,14,0,69.0,193.0,1.3,19.7,225.0,268.7,214.0
2018,11,13,14,15,66.0,178.5,1.15,19.45,207.0,252.78,202.28
2018,11,13,14,30,63.0,164.0,1.0,19.2,189.0,236.68,190.02
2018,11,13,14,45,158.0,143.5,0.85,18.95,198.5,329.85,267.34
2018,11,13,15,0,253.0,123.0,0.7,18.7,208.0,420.07,339.1
2018,11,13,15,15,237.5,109.5,0.7,18.7,180.5,387.92,313.76
2018,11,13,15,30,222.0,96.0,0.7,18.7,153.0,355.59,288.55
2018,11,13,15,45,182.5,79.5,0.6,17.95,120.0,296.28,240.91
2018,11,13,16,0,143.0,63.0,0.5,17.2,87.0,238.21,192.73
2018,11,13,16,15,105.5,46.5,0.45,17.0,61.0,183.62,145.28
2018,11,13,16,30,68.0,30.0,0.4,16.8,35.0,127.09,87.28
2018,11,13,16,45,44.0,17.0,0.35,16.6,19.5,47.92,0.0
2018,11,13,17,0,20.0,4.0,0.3,16.4,4.0,0.0,0.0
2018,11,13,17,15,10.0,2.0,0.4,16.2,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,14,6,45,119.0,10.5,1.25,12.1,16.0,8.26,0.0
2018,11,14,7,0,238.0,21.0,1.2,12.2,32.0,17.52,0.0
2018,11,14,7,15,371.5,30.5,1.2,12.85,71.0,25.43,15.39
2018,11,14,7,30,505.0,40.0,1.2,13.5,110.0,33.53,23.75
2018,11,14,7,45,581.5,46.5,1.2,14.1,156.0,38.99,29.0
2018,11,14,8,0,658.0,53.0,1.2,14.7,202.0,48.3,37.46
2018,11,14,8,15,705.0,57.5,1.25,15.35,247.0,90.29,49.97
2018,11,14,8,30,752.0,62.0,1.3,16.0,292.0,147.61,86.04
2018,11,14,8,45,784.0,65.0,1.35,16.65,334.5,206.54,132.87
2018,11,14,9,0,816.0,68.0,1.4,17.3,377.0,268.98,186.44
2018,11,14,9,15,836.5,71.0,1.35,18.05,414.5,331.08,240.76
2018,11,14,9,30,857.0,74.0,1.3,18.8,452.0,394.72,295.3
2018,11,14,9,45,871.5,76.5,1.25,19.6,483.5,456.57,346.72
2018,11,14,10,0,886.0,79.0,1.2,20.4,515.0,518.67,396.21
2018,11,14,10,15,897.0,80.0,1.1,20.85,540.0,574.25,439.18
2018,11,14,10,30,908.0,81.0,1.0,21.3,565.0,631.2,481.2
2018,11,14,10,45,915.5,81.5,0.9,21.75,582.5,684.34,518.68
2018,11,14,11,0,923.0,82.0,0.8,22.2,600.0,735.83,553.41
2018,11,14,11,15,927.0,82.5,0.8,22.45,609.5,782.85,584.3
2018,11,14,11,30,931.0,83.0,0.8,22.7,619.0,827.46,612.49
2018,11,14,11,45,931.5,82.5,0.75,23.0,620.0,865.46,635.07
2018,11,14,12,0,932.0,82.0,0.7,23.3,621.0,900.38,655.42
2018,11,14,12,15,927.0,82.5,0.7,23.35,613.5,928.39,672.84
2018,11,14,12,30,922.0,83.0,0.7,23.4,606.0,952.79,688.09
2018,11,14,12,45,914.0,83.0,0.75,23.5,591.0,970.1,699.92
2018,11,14,13,0,906.0,83.0,0.8,23.6,576.0,983.56,709.61
2018,11,14,13,15,896.5,82.0,0.85,23.5,553.5,990.48,715.98
2018,11,14,13,30,887.0,81.0,0.9,23.4,531.0,1005.38,727.64
2018,11,14,13,45,872.0,79.0,1.0,23.3,501.0,997.9,726.26
2018,11,14,14,0,857.0,77.0,1.1,23.2,471.0,986.49,722.69
2018,11,14,14,15,836.5,74.5,1.15,22.95,435.0,965.17,712.21
2018,11,14,14,30,816.0,72.0,1.2,22.7,399.0,940.29,699.33
2018,11,14,14,45,787.0,69.0,1.25,22.5,358.0,903.02,677.76
2018,11,14,15,0,758.0,66.0,1.3,22.3,317.0,862.84,653.58
2018,11,14,15,15,716.0,62.0,1.3,22.3,273.0,806.29,615.95
2018,11,14,15,30,674.0,58.0,1.3,22.3,229.0,757.11,581.9
2018,11,14,15,45,608.0,52.0,1.15,20.7,183.0,674.3,523.46
2018,11,14,16,0,542.0,46.0,1.0,19.1,137.0,592.35,462.05
2018,11,14,16,15,432.0,37.5,1.1,18.25,95.5,471.26,366.82
2018,11,14,16,30,322.0,29.0,1.2,17.4,54.0,348.87,238.64
2018,11,14,16,45,181.5,17.5,1.3,16.55,29.5,156.25,0.0
2018,11,14,17,0,41.0,6.0,1.4,15.7,5.0,0.0,0.0
2018,11,14,17,15,20.5,3.0,1.45,15.3,2.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,15,6,45,38.5,8.5,1.55,11.2,10.0,6.69,0.0
2018,11,15,7,0,77.0,17.0,1.5,11.3,20.0,12.87,0.0
2018,11,15,7,15,197.5,32.0,1.45,11.95,55.0,24.24,14.21
2018,11,15,7,30,318.0,47.0,1.4,12.6,90.0,35.68,25.66
2018,11,15,7,45,465.0,52.0,1.3,13.25,141.5,42.54,32.22
2018,11,15,8,0,612.0,57.0,1.2,13.9,193.0,47.24,36.62
2018,11,15,8,15,641.5,64.0,1.3,14.5,233.5,88.18,50.3
2018,11,15,8,30,671.0,71.0,1.4,15.1,274.0,141.93,85.17
2018,11,15,8,45,596.0,90.5,1.45,15.7,289.5,190.25,128.1
2018,11,15,9,0,521.0,110.0,1.5,16.3,305.0,225.1,162.46
2018,11,15,9,15,500.0,126.5,1.4,16.9,328.5,268.64,201.63
2018,11,15,9,30,479.0,143.0,1.3,17.5,352.0,309.62,237.62
2018,11,15,9,45,483.5,153.0,1.2,18.15,377.0,353.31,273.95
2018,11,15,10,0,488.0,163.0,1.1,18.8,402.0,397.01,308.99
2018,11,15,10,15,514.5,164.5,1.1,19.4,427.0,444.78,346.39
2018,11,15,10,30,541.0,166.0,1.1,20.0,452.0,494.22,384.03
2018,11,15,10,45,593.5,155.0,1.15,20.55,478.0,556.73,430.85
2018,11,15,11,0,646.0,144.0,1.2,21.1,504.0,616.29,474.57
2018,11,15,11,15,658.5,143.0,1.2,21.3,515.0,658.53,504.91
2018,11,15,11,30,671.0,142.0,1.2,21.5,526.0,699.69,534.06
2018,11,15,11,45,705.5,135.0,1.2,21.7,539.5,751.17,569.79
2018,11,15,12,0,740.0,128.0,1.2,21.9,553.0,802.24,603.62
2018,11,15,12,15,787.0,120.0,1.15,22.0,567.5,862.35,642.55
2018,11,15,12,30,834.0,112.0,1.1,22.1,582.0,915.78,676.26
2018,11,15,12,45,817.0,113.0,1.0,22.15,564.0,924.41,679.86
2018,11,15,13,0,800.0,114.0,0.9,22.2,546.0,936.55,686.33
2018,11,15,13,15,802.5,108.5,0.8,22.15,527.5,941.35,688.32
2018,11,15,13,30,805.0,103.0,0.7,22.1,509.0,950.27,693.08
2018,11,15,13,45,790.0,100.5,0.65,22.1,480.5,949.57,692.63
2018,11,15,14,0,775.0,98.0,0.6,22.1,452.0,937.75,685.36
2018,11,15,14,15,753.0,95.0,0.55,21.95,417.0,914.8,671.56
2018,11,15,14,30,731.0,92.0,0.5,21.8,382.0,888.57,655.7
2018,11,15,14,45,699.5,87.0,0.5,21.6,341.5,847.36,630.9
2018,11,15,15,0,668.0,82.0,0.5,21.4,301.0,803.6,603.86
2018,11,15,15,15,606.0,77.5,0.5,21.4,255.0,728.95,554.21
2018,11,15,15,30,544.0,73.0,0.5,21.4,209.0,653.29,502.03
2018,11,15,15,45,470.5,63.0,0.6,20.0,164.0,561.07,438.6
2018,11,15,16,0,397.0,53.0,0.7,18.6,119.0,470.36,371.52
2018,11,15,16,15,310.0,41.0,0.75,18.05,82.5,369.1,289.27
2018,11,15,16,30,223.0,29.0,0.8,17.5,46.0,269.43,179.75
2018,11,15,16,45,119.0,15.5,0.85,16.9,24.0,105.61,0.0
2018,11,15,17,0,15.0,2.0,0.9,16.3,2.0,0.0,0.0
2018,11,15,17,15,7.5,1.0,0.95,16.05,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,16,6,45,17.5,7.5,1.3,11.8,8.0,5.9,0.0
2018,11,16,7,0,35.0,15.0,1.3,11.8,16.0,11.8,0.0
2018,11,16,7,15,97.0,31.5,1.35,12.4,42.5,23.49,13.27
2018,11,16,7,30,159.0,48.0,1.4,13.0,69.0,35.48,25.37
2018,11,16,7,45,280.5,59.0,1.45,13.55,113.5,43.92,33.35
2018,11,16,8,0,402.0,70.0,1.5,14.1,158.0,52.53,41.26
2018,11,16,8,15,523.0,72.0,1.5,14.65,212.0,87.38,53.19
2018,11,16,8,30,644.0,74.0,1.5,15.2,266.0,140.89,85.49
2018,11,16,8,45,678.0,79.0,1.5,15.75,307.0,195.74,129.11
2018,11,16,9,0,712.0,84.0,1.5,16.3,348.0,254.51,179.37
2018,11,16,9,15,735.0,88.0,1.55,17.0,384.0,312.66,230.31
2018,11,16,9,30,758.0,92.0,1.6,17.7,420.0,372.82,282.25
2018,11,16,9,45,773.5,95.5,1.6,18.4,451.0,431.07,331.36
2018,11,16,10,0,789.0,99.0,1.6,19.1,482.0,489.66,379.06
2018,11,16,10,15,801.5,101.0,1.55,19.6,506.5,545.17,422.86
2018,11,16,10,30,814.0,103.0,1.5,20.1,531.0,600.31,464.79
2018,11,16,10,45,822.0,104.5,1.45,20.55,548.0,651.44,502.43
2018,11,16,11,0,830.0,106.0,1.4,21.0,565.0,701.22,537.86
2018,11,16,11,15,834.0,106.5,1.4,21.35,574.5,745.46,569.05
2018,11,16,11,30,838.0,107.0,1.4,21.7,584.0,787.5,596.68
2018,11,16,11,45,839.0,107.0,1.4,22.0,585.5,824.17,620.35
2018,11,16,12,0,840.0,107.0,1.4,22.3,587.0,858.04,642.0
2018,11,16,12,15,837.5,107.0,1.4,22.45,581.0,885.85,659.94
2018,11,16,12,30,835.0,107.0,1.4,22.6,575.0,910.37,675.78
2018,11,16,12,45,829.5,106.0,1.4,22.7,561.0,927.58,687.05
2018,11,16,13,0,824.0,105.0,1.4,22.8,547.0,941.16,696.17
2018,11,16,13,15,814.0,102.5,1.4,22.75,525.0,945.03,699.54
2018,11,16,13,30,804.0,100.0,1.4,22.7,503.0,945.11,700.72
2018,11,16,13,45,789.5,97.5,1.4,22.65,474.5,936.97,696.72
2018,11,16,14,0,775.0,95.0,1.4,22.6,446.0,933.2,695.8
2018,11,16,14,15,754.0,91.5,1.35,22.35,411.5,910.64,682.26
2018,11,16,14,30,733.0,88.0,1.3,22.1,377.0,884.83,666.65
2018,11,16,14,45,702.0,83.5,1.3,21.85,337.5,844.83,641.86
2018,11,16,15,0,671.0,79.0,1.3,21.6,298.0,802.32,614.75
2018,11,16,15,15,626.0,73.5,1.3,21.6,255.0,742.92,574.18
2018,11,16,15,30,581.0,68.0,1.3,21.6,212.0,682.19,531.01
2018,11,16,15,45,513.5,59.5,1.1,19.9,168.0,596.55,468.83
2018,11,16,16,0,446.0,51.0,0.9,18.2,124.0,511.86,403.79
2018,11,16,16,15,341.0,40.0,0.9,17.5,85.0,394.71,308.92
2018,11,16,16,30,236.0,29.0,0.9,16.8,46.0,273.73,177.82
2018,11,16,16,45,125.5,15.5,0.95,16.05,24.0,110.71,0.0
2018,11,16,17,0,15.0,2.0,1.0,15.3,2.0,0.0,0.0
2018,11,16,17,15,7.5,1.0,1.0,15.05,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,17,6,45,27.5,7.5,0.8,10.5,8.5,5.9,0.0
2018,11,17,7,0,55.0,15.0,0.8,10.5,17.0,11.8,0.0
2018,11,17,7,15,190.0,30.0,0.9,10.95,52.0,22.74,12.42
2018,11,17,7,30,325.0,45.0,1.0,11.4,87.0,34.27,24.45
2018,11,17,7,45,421.5,54.5,1.05,11.9,131.0,44.39,33.99
2018,11,17,8,0,518.0,64.0,1.1,12.4,175.0,52.01,41.07
2018,11,17,8,15,571.5,70.5,1.2,12.85,218.5,88.96,53.51
2018,11,17,8,30,625.0,77.0,1.3,13.3,262.0,140.8,86.86
2018,11,17,8,45,662.0,82.0,1.4,13.75,303.0,195.02,130.14
2018,11,17,9,0,699.0,87.0,1.5,14.2,344.0,253.53,180.46
2018,11,17,9,15,738.5,87.0,1.6,14.85,382.5,312.44,231.99
2018,11,17,9,30,778.0,87.0,1.7,15.5,421.0,376.12,287.05
2018,11,17,9,45,814.0,83.5,1.75,16.15,455.0,437.02,338.86
2018,11,17,10,0,850.0,80.0,1.8,16.8,489.0,500.35,391.13
2018,11,17,10,15,861.5,81.5,1.85,17.25,513.5,557.66,437.62
2018,11,17,10,30,873.0,83.0,1.9,17.7,538.0,614.38,482.17
2018,11,17,10,45,881.5,83.5,1.95,18.2,555.5,667.25,522.47
2018,11,17,11,0,890.0,84.0,2.0,18.7,573.0,712.71,556.49
2018,11,17,11,15,893.5,84.0,2.0,18.95,582.0,757.3,588.04
2018,11,17,11,30,897.0,84.0,2.0,19.2,591.0,799.52,616.55
2018,11,17,11,45,898.0,84.0,2.05,19.5,592.5,837.16,641.95
2018,11,17,12,0,899.0,84.0,2.1,19.8,594.0,871.91,665.28
2018,11,17,12,15,892.5,84.5,2.1,19.85,586.5,897.61,682.57
2018,11,17,12,30,886.0,85.0,2.1,19.9,579.0,919.74,697.58
2018,11,17,12,45,804.5,104.0,2.1,19.95,544.0,901.14,685.1
2018,11,17,13,0,723.0,123.0,2.1,20.0,509.0,872.35,666.14
