Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,13,30,66.0,199.0,1.5,17.5,230.0,267.52,214.75
2018,11,27,13,45,65.5,187.0,1.5,17.45,216.5,257.39,207.58
2018,11,27,14,0,65.0,175.0,1.5,17.4,203.0,247.1,199.93
2018,11,27,14,15,77.5,159.0,1.45,17.25,189.5,243.96,198.57
2018,11,27,14,30,90.0,143.0,1.4,17.1,176.0,240.4,196.81
2018,11,27,14,45,99.5,128.0,1.3,16.9,161.0,255.21,209.44
2018,11,27,15,0,109.0,113.0,1.2,16.7,146.0,248.37,204.56
2018,11,27,15,15,99.5,101.0,1.2,16.7,127.5,227.68,187.48
2018,11,27,15,30,90.0,89.0,1.2,16.7,109.0,207.75,170.54
2018,11,27,15,45,71.5,70.5,1.1,15.9,84.5,168.07,136.95
2018,11,27,16,0,53.0,52.0,1.0,15.1,60.0,127.97,102.21
2018,11,27,16,15,36.5,35.5,1.05,14.85,40.0,93.31,69.99
2018,11,27,16,30,20.0,19.0,1.1,14.6,20.0,37.5,6.91
2018,11,27,16,45,10.0,9.5,1.1,14.35,10.0,15.35,0.0
2018,11,27,17,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,28,6,45,1.0,0.5,1.65,13.9,0.5,0.0,0.0
2018,11,28,7,0,2.0,1.0,1.6,13.9,1.0,0.79,0.0
2018,11,28,7,15,1.0,3.5,1.6,14.1,3.5,2.65,0.0
2018,11,28,7,30,0.0,6.0,1.6,14.3,6.0,4.54,0.0
2018,11,28,7,45,0.0,7.0,1.65,14.45,7.0,5.3,0.0
2018,11,28,8,0,0.0,8.0,1.7,14.6,8.0,6.06,0.0
2018,11,28,8,15,0.0,9.0,1.65,14.7,9.0,6.82,0.2
2018,11,28,8,30,0.0,10.0,1.6,14.8,10.0,7.59,0.87
2018,11,28,8,45,0.0,12.0,1.6,14.85,12.0,9.11,2.19
2018,11,28,9,0,0.0,14.0,1.6,14.9,14.0,10.64,3.5
2018,11,28,9,15,0.0,15.5,1.6,14.95,15.5,11.79,4.48
2018,11,28,9,30,0.0,17.0,1.6,15.0,17.0,12.94,5.44
2018,11,28,9,45,0.0,19.0,1.55,15.1,19.0,14.48,6.73
2018,11,28,10,0,0.0,21.0,1.5,15.2,21.0,16.02,8.02
2018,11,28,10,15,0.0,23.0,1.5,15.3,23.0,17.55,9.3
2018,11,28,10,30,0.0,25.0,1.5,15.4,25.0,19.09,10.57
2018,11,28,10,45,13.0,50.0,1.5,15.5,56.5,48.23,35.42
2018,11,28,11,0,26.0,75.0,1.5,15.6,88.0,78.8,61.29
2018,11,28,11,15,44.0,121.0,1.45,15.7,144.0,134.13,107.43
2018,11,28,11,30,62.0,167.0,1.4,15.8,200.0,194.44,156.76
2018,11,28,11,45,44.0,141.0,1.35,15.9,164.5,158.16,126.76
2018,11,28,12,0,26.0,115.0,1.3,16.0,129.0,120.61,95.66
2018,11,28,12,15,71.0,124.0,1.4,16.1,161.5,184.89,149.89
2018,11,28,12,30,116.0,133.0,1.5,16.2,194.0,238.48,194.6
2018,11,28,12,45,92.0,133.5,1.65,16.35,181.0,221.75,180.39
2018,11,28,13,0,68.0,134.0,1.8,16.5,168.0,203.72,165.24
2018,11,28,13,15,38.0,107.5,1.9,16.4,126.5,131.72,105.84
2018,11,28,13,30,8.0,81.0,2.0,16.3,85.0,70.02,53.65
2018,11,28,13,45,41.0,109.5,2.1,16.25,127.0,139.98,113.56
2018,11,28,14,0,74.0,138.0,2.2,16.2,169.0,208.11,170.96
2018,11,28,14,15,94.0,117.5,2.2,16.15,154.0,225.87,186.53
2018,11,28,14,30,114.0,97.0,2.2,16.1,139.0,222.13,184.85
2018,11,28,14,45,83.0,93.5,2.2,16.0,122.5,189.99,157.5
2018,11,28,15,0,52.0,90.0,2.2,15.9,106.0,140.37,115.32
2018,11,28,15,15,129.0,87.5,2.2,15.9,118.5,234.1,195.9
2018,11,28,15,30,206.0,85.0,2.2,15.9,131.0,328.69,273.81
2018,11,28,15,45,211.0,66.5,2.0,15.55,105.0,306.51,254.11
2018,11,28,16,0,216.0,48.0,1.8,15.2,79.0,303.63,248.13
2018,11,28,16,15,180.0,34.5,1.8,15.05,54.0,252.65,197.2
2018,11,28,16,30,144.0,21.0,1.8,14.9,29.0,181.05,47.96
2018,11,28,16,45,72.0,10.5,1.8,14.75,14.5,64.96,0.0
2018,11,28,17,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.85,15.25,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.25,15.25,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.75,15.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,6.05,14.9,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,6.1,14.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,6.1,14.55,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,6.0,14.35,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.75,14.25,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.55,14.15,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.5,14.05,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.25,13.7,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.05,13.3,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.95,13.15,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.9,13.05,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.0,13.0,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.0,13.0,1.0,0.79,0.0
2018,11,29,7,15,0.0,3.0,5.1,13.1,3.0,2.27,0.0
2018,11,29,7,30,0.0,5.0,5.2,13.2,5.0,3.78,0.0
2018,11,29,7,45,0.0,7.0,5.3,13.3,7.0,5.3,0.0
2018,11,29,8,0,0.0,9.0,5.4,13.4,9.0,6.82,0.41
2018,11,29,8,15,0.0,11.5,5.6,13.45,11.5,8.72,1.84
2018,11,29,8,30,0.0,14.0,5.8,13.5,14.0,10.63,3.51
2018,11,29,8,45,0.0,14.0,6.0,13.6,14.0,10.64,3.52
2018,11,29,9,0,0.0,14.0,6.2,13.7,14.0,10.64,3.51
2018,11,29,9,15,3.5,26.5,6.25,13.65,28.0,21.22,12.5
2018,11,29,9,30,7.0,39.0,6.3,13.6,42.0,33.29,22.79
2018,11,29,9,45,6.0,51.5,6.4,13.6,54.0,41.88,30.14
2018,11,29,10,0,5.0,64.0,6.5,13.6,66.0,51.41,38.24
2018,11,29,10,15,8.5,79.0,6.4,13.55,83.0,65.13,49.88
2018,11,29,10,30,12.0,94.0,6.3,13.5,100.0,79.54,62.1
2018,11,29,10,45,9.5,74.0,6.25,13.5,79.0,62.76,47.87
2018,11,29,11,0,7.0,54.0,6.2,13.5,58.0,46.09,33.7
2018,11,29,11,15,3.5,42.5,6.0,13.45,44.5,35.05,24.25
2018,11,29,11,30,0.0,31.0,5.8,13.4,31.0,23.71,14.52
2018,11,29,11,45,5.0,79.5,5.6,13.4,82.0,65.1,49.74
2018,11,29,12,0,10.0,128.0,5.4,13.4,133.0,110.25,87.83
2018,11,29,12,15,27.5,122.0,5.35,13.4,136.5,130.2,105.27
2018,11,29,12,30,45.0,116.0,5.3,13.4,140.0,141.54,115.6
2018,11,29,12,45,25.0,100.5,5.25,13.35,114.0,109.91,88.43
2018,11,29,13,0,5.0,85.0,5.2,13.3,88.0,70.07,54.09
2018,11,29,13,15,33.5,99.5,5.2,13.3,115.5,119.34,97.11
2018,11,29,13,30,62.0,114.0,5.2,13.3,143.0,181.19,150.29
2018,11,29,13,45,41.0,101.5,5.15,13.3,120.0,131.43,107.9
2018,11,29,14,0,20.0,89.0,5.1,13.3,97.0,98.89,79.67
2018,11,29,14,15,80.5,89.0,5.0,13.25,119.0,176.79,148.51
2018,11,29,14,30,141.0,89.0,4.9,13.2,141.0,258.33,219.34
2018,11,29,14,45,151.5,99.0,4.85,13.2,149.5,285.82,242.51
2018,11,29,15,0,162.0,109.0,4.8,13.2,158.0,293.89,249.63
2018,11,29,15,15,167.0,94.0,4.8,13.2,138.0,301.51,255.84
2018,11,29,15,30,172.0,79.0,4.8,13.2,118.0,286.84,243.19
2018,11,29,15,45,178.5,66.0,4.45,12.95,98.5,276.3,232.96
2018,11,29,16,0,185.0,53.0,4.1,12.7,79.0,265.66,220.92
2018,11,29,16,15,107.0,36.0,4.1,12.6,50.0,173.39,136.01
2018,11,29,16,30,29.0,19.0,4.1,12.5,21.0,55.06,9.03
2018,11,29,16,45,14.5,9.5,4.05,12.4,10.5,18.9,0.0
2018,11,29,17,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.75,11.65,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.8,11.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.8,11.45,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.85,11.35,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.05,11.3,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,5.15,11.3,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,5.1,11.25,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.85,11.2,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.75,11.2,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.45,11.15,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.35,11.1,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,30,6,45,1.0,1.0,3.35,10.75,1.0,0.0,0.0
2018,11,30,7,0,2.0,2.0,3.3,10.8,2.0,1.57,0.0
2018,11,30,7,15,3.0,13.5,3.5,11.0,13.5,10.31,0.0
2018,11,30,7,30,4.0,25.0,3.7,11.2,25.0,18.94,9.69
2018,11,30,7,45,25.0,36.0,3.9,11.45,40.0,27.39,18.4
2018,11,30,8,0,46.0,47.0,4.1,11.7,55.0,35.35,25.92
2018,11,30,8,15,54.0,65.0,4.25,11.95,77.0,51.47,37.26
2018,11,30,8,30,62.0,83.0,4.4,12.2,99.0,69.8,51.85
2018,11,30,8,45,64.5,102.0,4.55,12.4,121.0,89.69,68.67
2018,11,30,9,0,67.0,121.0,4.7,12.6,143.0,110.51,86.58
2018,11,30,9,15,91.5,139.5,4.75,12.85,173.0,142.83,113.58
2018,11,30,9,30,116.0,158.0,4.8,13.1,203.0,175.24,140.84
2018,11,30,9,45,233.0,161.0,4.85,13.4,260.5,242.67,196.21
2018,11,30,10,0,350.0,164.0,4.9,13.7,318.0,316.81,257.81
2018,11,30,10,15,487.5,145.5,4.9,13.85,372.5,405.22,331.3
2018,11,30,10,30,625.0,127.0,4.9,14.0,427.0,503.32,412.05
2018,11,30,10,45,553.0,145.5,4.9,14.2,418.0,505.14,414.42
2018,11,30,11,0,481.0,164.0,4.9,14.4,409.0,506.28,415.51
2018,11,30,11,15,419.0,177.5,4.9,14.5,394.0,502.0,412.02
2018,11,30,11,30,357.0,191.0,4.9,14.6,379.0,473.82,389.5
2018,11,30,11,45,402.5,182.0,4.9,14.7,394.5,537.5,440.86
2018,11,30,12,0,448.0,173.0,4.9,14.8,410.0,585.02,479.17
2018,11,30,12,15,489.5,167.5,4.95,14.8,424.5,633.89,518.49
2018,11,30,12,30,531.0,162.0,5.0,14.8,439.0,683.19,557.92
2018,11,30,12,45,415.0,175.0,5.05,14.75,388.0,609.13,499.09
2018,11,30,13,0,299.0,188.0,5.1,14.7,337.0,505.61,416.76
2018,11,30,13,15,328.5,172.5,5.1,14.65,330.5,524.27,433.76
2018,11,30,13,30,358.0,157.0,5.1,14.6,324.0,567.04,468.82
2018,11,30,13,45,410.5,141.0,5.05,14.5,322.0,606.15,501.88
2018,11,30,14,0,463.0,125.0,5.0,14.4,320.0,643.44,532.75
2018,11,30,14,15,553.0,103.0,4.95,14.25,317.5,718.82,592.4
2018,11,30,14,30,643.0,81.0,4.9,14.1,315.0,780.38,640.49
2018,11,30,14,45,560.5,80.0,4.8,13.95,268.5,696.51,576.25
2018,11,30,15,0,478.0,79.0,4.7,13.8,222.0,611.13,509.99
2018,11,30,15,15,476.0,66.5,4.7,13.8,191.0,587.95,491.67
2018,11,30,15,30,474.0,54.0,4.7,13.8,160.0,562.36,469.86
2018,11,30,15,45,418.5,47.5,4.05,13.1,126.0,494.33,411.67
2018,11,30,16,0,363.0,41.0,3.4,12.4,92.0,427.18,352.28
2018,11,30,16,15,253.5,29.5,3.15,11.9,59.0,310.62,245.78
2018,11,30,16,30,144.0,18.0,2.9,11.4,26.0,174.05,35.53
2018,11,30,16,45,72.0,9.0,2.6,10.95,13.0,63.85,0.0
2018,11,30,17,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,1,6,45,11.5,2.5,2.15,10.5,2.5,0.0,0.0
2018,12,1,7,0,23.0,5.0,2.2,10.6,5.0,3.93,0.0
2018,12,1,7,15,126.0,19.5,2.4,10.85,29.0,15.34,0.0
2018,12,1,7,30,229.0,34.0,2.6,11.1,53.0,25.76,14.89
2018,12,1,7,45,322.0,44.0,2.75,11.35,89.0,33.55,23.75
2018,12,1,8,0,415.0,54.0,2.9,11.6,125.0,43.99,33.59
2018,12,1,8,15,366.5,65.0,3.1,11.7,140.0,65.96,41.81
2018,12,1,8,30,318.0,76.0,3.3,11.8,155.0,95.97,63.34
2018,12,1,8,45,420.0,84.5,3.45,11.95,208.0,143.74,98.89
2018,12,1,9,0,522.0,93.0,3.6,12.1,261.0,207.87,151.14
2018,12,1,9,15,428.0,98.5,3.75,12.2,246.5,216.68,165.58
2018,12,1,9,30,334.0,104.0,3.9,12.3,232.0,217.85,172.27
2018,12,1,9,45,245.0,133.5,4.1,12.4,231.5,222.71,179.99
2018,12,1,10,0,156.0,163.0,4.3,12.5,231.0,216.89,177.05
2018,12,1,10,15,168.5,170.5,4.45,12.55,247.5,241.31,198.18
2018,12,1,10,30,181.0,178.0,4.6,12.6,264.0,266.95,220.12
2018,12,1,10,45,93.5,146.5,4.75,12.7,191.0,193.85,159.24
2018,12,1,11,0,6.0,115.0,4.9,12.8,118.0,94.12,74.3
2018,12,1,11,15,9.0,134.5,4.95,12.75,139.0,113.34,90.57
2018,12,1,11,30,12.0,154.0,5.0,12.7,160.0,133.52,107.53
2018,12,1,11,45,8.5,137.0,5.0,12.7,141.5,116.42,93.11
2018,12,1,12,0,5.0,120.0,5.0,12.7,123.0,99.13,78.51
2018,12,1,12,15,9.5,129.5,5.0,12.7,134.5,111.87,89.44
2018,12,1,12,30,14.0,139.0,5.0,12.7,146.0,125.27,100.91
2018,12,1,12,45,10.5,128.0,5.05,12.7,133.0,112.84,90.43
2018,12,1,13,0,7.0,117.0,5.1,12.7,120.0,100.21,79.76
2018,12,1,13,15,16.5,131.0,5.1,12.75,138.5,123.29,99.74
2018,12,1,13,30,26.0,145.0,5.1,12.8,157.0,163.17,133.74
2018,12,1,13,45,89.0,150.0,5.15,12.8,188.0,254.82,213.0
2018,12,1,14,0,152.0,155.0,5.2,12.8,219.0,328.2,276.29
2018,12,1,14,15,154.0,137.5,5.1,12.7,198.0,311.85,263.53
2018,12,1,14,30,156.0,120.0,5.0,12.6,177.0,294.46,249.99
2018,12,1,14,45,424.0,92.5,4.95,12.5,224.0,568.6,480.6
2018,12,1,15,0,692.0,65.0,4.9,12.4,271.0,799.13,661.33
2018,12,1,15,15,576.5,64.0,4.9,12.4,218.5,680.16,567.18
2018,12,1,15,30,461.0,63.0,4.9,12.4,166.0,561.45,471.72
2018,12,1,15,45,409.5,54.0,4.35,11.75,130.5,493.71,413.91
2018,12,1,16,0,358.0,45.0,3.8,11.1,95.0,426.51,353.85
2018,12,1,16,15,247.0,34.0,3.6,10.8,62.5,310.02,246.18
2018,12,1,16,30,136.0,23.0,3.4,10.5,30.0,178.06,31.52
2018,12,1,16,45,68.0,11.5,3.25,10.2,15.0,62.69,0.0
2018,12,1,17,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,2,6,45,28.5,3.0,1.55,7.4,3.0,0.0,0.0
2018,12,2,7,0,57.0,6.0,1.5,7.4,6.0,4.72,0.0
2018,12,2,7,15,219.5,17.5,1.55,7.75,33.0,13.77,0.0
2018,12,2,7,30,382.0,29.0,1.6,8.1,60.0,24.34,13.62
2018,12,2,7,45,488.5,36.0,1.65,8.4,101.0,30.25,21.12
2018,12,2,8,0,595.0,43.0,1.7,8.7,142.0,39.48,29.95
2018,12,2,8,15,656.5,47.0,1.7,9.0,185.0,69.7,38.48
2018,12,2,8,30,718.0,51.0,1.7,9.3,228.0,123.29,70.21
2018,12,2,8,45,758.5,54.0,1.75,9.55,269.5,179.88,114.99
2018,12,2,9,0,799.0,57.0,1.8,9.8,311.0,241.01,168.58
2018,12,2,9,15,824.5,59.0,1.75,10.05,348.0,301.11,223.57
2018,12,2,9,30,850.0,61.0,1.7,10.3,385.0,363.35,280.07
2018,12,2,9,45,868.0,62.5,1.7,10.55,416.5,422.79,333.39
2018,12,2,10,0,886.0,64.0,1.7,10.8,448.0,483.2,385.89
2018,12,2,10,15,898.5,65.0,1.7,11.05,473.5,540.61,434.39
2018,12,2,10,30,911.0,66.0,1.7,11.3,499.0,597.5,480.87
2018,12,2,10,45,919.0,66.5,1.65,11.55,516.5,650.28,522.42
2018,12,2,11,0,927.0,67.0,1.6,11.8,534.0,701.56,561.51
2018,12,2,11,15,931.0,67.5,1.6,12.1,544.5,748.26,595.41
2018,12,2,11,30,935.0,68.0,1.6,12.4,555.0,792.66,625.88
2018,12,2,11,45,936.5,67.5,1.6,12.65,557.5,831.39,652.14
2018,12,2,12,0,938.0,67.0,1.6,12.9,560.0,867.22,676.21
2018,12,2,12,15,936.0,67.0,1.65,13.0,555.0,897.61,697.44
2018,12,2,12,30,934.0,67.0,1.7,13.1,550.0,924.65,716.46
2018,12,2,12,45,929.0,66.5,1.8,13.2,537.0,944.84,731.55
2018,12,2,13,0,924.0,66.0,1.9,13.3,524.0,961.37,744.36
2018,12,2,13,15,908.0,66.0,1.9,13.25,501.5,964.4,747.25
2018,12,2,13,30,892.0,66.0,1.9,13.2,479.0,963.49,747.75
2018,12,2,13,45,872.5,64.5,1.95,13.2,449.0,953.26,742.49
2018,12,2,14,0,853.0,63.0,2.0,13.2,419.0,939.31,734.79
2018,12,2,14,15,660.0,88.0,1.95,13.05,350.5,804.75,640.51
2018,12,2,14,30,467.0,113.0,1.9,12.9,282.0,637.92,519.32
2018,12,2,14,45,388.0,110.0,1.9,12.8,240.0,557.6,459.96
2018,12,2,15,0,309.0,107.0,1.9,12.7,198.0,454.39,379.18
2018,12,2,15,15,346.0,87.0,1.9,12.7,175.0,484.44,404.09
2018,12,2,15,30,383.0,67.0,1.9,12.7,152.0,487.7,405.12
2018,12,2,15,45,424.0,54.0,1.5,11.9,129.0,506.9,416.46
2018,12,2,16,0,465.0,41.0,1.1,11.1,106.0,517.55,416.78
2018,12,2,16,15,275.0,29.5,1.15,10.75,64.5,329.26,256.74
2018,12,2,16,30,85.0,18.0,1.2,10.4,23.0,125.34,17.34
2018,12,2,16,45,42.5,9.0,1.2,10.05,11.5,40.63,0.0
2018,12,2,17,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,3,6,45,16.5,2.5,1.45,6.5,2.0,0.0,0.0
2018,12,3,7,0,33.0,5.0,1.4,6.5,4.0,0.0,0.0
2018,12,3,7,15,113.5,17.5,1.5,7.15,24.5,13.77,0.0
2018,12,3,7,30,194.0,30.0,1.6,7.8,45.0,22.74,11.95
2018,12,3,7,45,361.0,37.0,1.7,8.45,88.0,30.44,21.22
2018,12,3,8,0,528.0,44.0,1.8,9.1,131.0,36.72,27.39
2018,12,3,8,15,623.5,46.0,1.9,9.6,177.0,66.48,36.82
2018,12,3,8,30,719.0,48.0,2.0,10.1,223.0,119.74,67.07
2018,12,3,8,45,756.0,51.5,2.15,10.6,264.0,176.09,111.53
2018,12,3,9,0,793.0,55.0,2.3,11.1,305.0,236.58,164.5
2018,12,3,9,15,819.5,57.0,2.25,11.55,342.0,296.48,219.12
2018,12,3,9,30,846.0,59.0,2.2,12.0,379.0,358.34,275.15
2018,12,3,9,45,864.5,60.0,2.2,12.4,410.5,417.49,328.16
2018,12,3,10,0,883.0,61.0,2.2,12.8,442.0,477.32,380.14
2018,12,3,10,15,775.5,87.5,2.2,13.1,436.0,501.56,403.02
2018,12,3,10,30,668.0,114.0,2.2,13.4,430.0,512.31,413.57
2018,12,3,10,45,765.5,96.5,2.2,13.7,471.0,590.34,475.89
2018,12,3,11,0,863.0,79.0,2.2,14.0,512.0,676.4,542.4
2018,12,3,11,15,889.0,74.5,2.2,14.05,528.5,725.0,579.27
2018,12,3,11,30,915.0,70.0,2.2,14.1,545.0,778.58,617.5
2018,12,3,11,45,723.0,119.0,2.25,14.2,495.5,731.8,582.88
2018,12,3,12,0,531.0,168.0,2.3,14.3,446.0,646.4,518.25
2018,12,3,12,15,405.0,193.5,2.25,14.25,404.5,587.32,472.43
2018,12,3,12,30,279.0,219.0,2.2,14.2,363.0,500.88,404.73
2018,12,3,12,45,244.0,217.5,2.15,14.15,341.0,479.23,388.22
2018,12,3,13,0,209.0,216.0,2.1,14.1,319.0,433.47,352.78
2018,12,3,13,15,196.0,208.5,2.0,14.15,302.0,420.42,342.83
2018,12,3,13,30,183.0,201.0,1.9,14.2,285.0,406.32,331.84
2018,12,3,13,45,127.5,161.5,1.85,14.2,218.5,307.34,252.81
2018,12,3,14,0,72.0,122.0,1.8,14.2,152.0,206.82,170.47
2018,12,3,14,15,132.5,113.0,1.7,14.1,163.0,258.26,215.77
2018,12,3,14,30,193.0,104.0,1.6,14.0,174.0,330.42,276.3
2018,12,3,14,45,171.0,104.5,1.5,13.95,161.5,313.19,261.43
2018,12,3,15,0,149.0,105.0,1.4,13.9,149.0,275.85,230.72
2018,12,3,15,15,179.5,93.5,1.4,13.9,138.5,313.31,261.88
2018,12,3,15,30,210.0,82.0,1.4,13.9,128.0,328.38,273.89
2018,12,3,15,45,173.5,66.5,1.25,13.05,99.0,273.78,227.46
2018,12,3,16,0,137.0,51.0,1.1,12.2,70.0,220.22,180.61
2018,12,3,16,15,96.0,34.5,1.15,11.95,45.5,161.66,125.1
2018,12,3,16,30,55.0,18.0,1.2,11.7,21.0,85.6,8.29
2018,12,3,16,45,27.5,9.0,1.25,11.45,10.5,28.8,0.0
2018,12,3,17,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,4,6,45,8.0,1.0,2.5,8.9,1.0,0.0,0.0
2018,12,4,7,0,16.0,2.0,2.5,8.9,2.0,0.0,0.0
2018,12,4,7,15,8.0,4.0,2.7,9.3,4.0,3.15,0.0
2018,12,4,7,30,0.0,6.0,2.9,9.7,6.0,4.54,0.0
2018,12,4,7,45,0.0,8.0,3.1,10.15,8.0,6.06,0.0
2018,12,4,8,0,0.0,10.0,3.3,10.6,10.0,7.58,1.13
2018,12,4,8,15,8.0,23.0,3.45,11.1,25.0,18.42,10.09
2018,12,4,8,30,16.0,36.0,3.6,11.6,40.0,30.01,19.69
2018,12,4,8,45,22.0,54.0,3.8,12.1,60.5,45.96,33.14
2018,12,4,9,0,28.0,72.0,4.0,12.6,81.0,63.03,47.6
2018,12,4,9,15,14.0,58.5,4.25,13.1,63.0,50.32,37.24
2018,12,4,9,30,0.0,45.0,4.5,13.6,45.0,34.4,23.9
2018,12,4,9,45,0.5,78.5,4.75,14.1,78.5,60.54,46.05
2018,12,4,10,0,1.0,112.0,5.0,14.6,112.0,87.77,68.85
2018,12,4,10,15,0.5,108.0,5.1,14.85,108.0,84.39,65.8
2018,12,4,10,30,0.0,104.0,5.2,15.1,104.0,80.89,62.71
2018,12,4,10,45,0.0,109.5,5.25,15.35,109.5,85.5,66.41
2018,12,4,11,0,0.0,115.0,5.3,15.6,115.0,90.18,70.18
2018,12,4,11,15,0.0,118.0,5.1,15.5,118.0,92.84,72.36
2018,12,4,11,30,0.0,121.0,4.9,15.4,121.0,95.55,74.6
2018,12,4,11,45,17.5,138.0,4.65,15.3,147.0,124.51,99.28
2018,12,4,12,0,35.0,155.0,4.4,15.2,173.0,167.45,135.41
2018,12,4,12,15,76.5,193.5,4.0,14.95,233.0,246.74,201.67
2018,12,4,12,30,118.0,232.0,3.6,14.7,293.0,352.94,288.07
2018,12,4,12,45,114.5,226.0,3.15,14.45,284.0,350.23,285.66
2018,12,4,13,0,111.0,220.0,2.7,14.2,275.0,326.05,266.67
2018,12,4,13,15,105.0,210.5,2.75,14.15,261.0,315.12,258.4
2018,12,4,13,30,99.0,201.0,2.8,14.1,247.0,303.76,249.68
2018,12,4,13,45,77.5,178.0,2.85,14.0,212.5,258.81,213.24
2018,12,4,14,0,56.0,155.0,2.9,13.9,178.0,212.99,175.59
2018,12,4,14,15,32.0,124.5,2.95,13.8,137.5,154.47,126.62
2018,12,4,14,30,8.0,94.0,3.0,13.7,97.0,85.33,67.66
2018,12,4,14,45,4.0,84.0,3.05,13.55,85.5,72.83,57.04
2018,12,4,15,0,0.0,74.0,3.1,13.4,74.0,60.42,46.32
2018,12,4,15,15,0.0,67.5,3.1,13.4,67.5,55.92,42.44
2018,12,4,15,30,0.0,61.0,3.1,13.4,61.0,51.99,38.93
2018,12,4,15,45,0.0,48.0,3.2,12.8,48.0,40.17,28.65
2018,12,4,16,0,0.0,35.0,3.3,12.2,35.0,27.99,17.94
2018,12,4,16,15,6.0,23.0,3.35,12.05,23.5,22.7,12.75
2018,12,4,16,30,12.0,11.0,3.4,11.9,12.0,24.17,0.0
2018,12,4,16,45,6.0,5.5,3.5,11.75,6.0,9.07,0.0
2018,12,4,17,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.65,11.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,5.1,11.55,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,5.15,11.65,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.75,11.65,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.35,11.55,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.5,2.75,11.45,0.5,0.0,0.0
2018,12,5,7,0,0.0,1.0,2.7,11.4,1.0,0.0,0.0
2018,12,5,7,15,83.0,11.5,2.75,11.55,17.5,9.05,0.0
2018,12,5,7,30,166.0,22.0,2.8,11.7,34.0,16.83,6.39
2018,12,5,7,45,154.0,30.5,2.85,11.85,48.0,23.03,14.32
2018,12,5,8,0,142.0,39.0,2.9,12.0,62.0,29.67,20.72
2018,12,5,8,15,76.0,47.0,2.95,12.1,59.5,39.25,26.38
2018,12,5,8,30,10.0,55.0,3.0,12.2,57.0,43.03,31.1
2018,12,5,8,45,5.0,45.0,3.0,12.35,46.0,35.21,24.6
2018,12,5,9,0,0.0,35.0,3.0,12.5,35.0,26.7,17.47
2018,12,5,9,15,0.0,47.5,3.0,12.6,47.5,36.31,25.73
2018,12,5,9,30,0.0,60.0,3.0,12.7,60.0,45.96,33.95
2018,12,5,9,45,0.0,76.0,3.0,12.8,76.0,58.37,44.46
2018,12,5,10,0,0.0,92.0,3.0,12.9,92.0,71.1,55.17
2018,12,5,10,15,0.0,88.5,2.95,13.0,88.5,68.28,52.64
2018,12,5,10,30,0.0,85.0,2.9,13.1,85.0,65.43,50.13
2018,12,5,10,45,7.5,95.5,2.85,13.2,99.0,78.55,61.27
2018,12,5,11,0,15.0,106.0,2.8,13.3,113.0,92.57,73.17
2018,12,5,11,15,36.0,155.5,2.8,13.35,173.5,160.99,130.64
2018,12,5,11,30,57.0,205.0,2.8,13.4,234.0,229.78,187.4
2018,12,5,11,45,58.0,206.0,2.75,13.45,236.0,236.01,192.37
2018,12,5,12,0,59.0,207.0,2.7,13.5,238.0,242.36,197.6
2018,12,5,12,15,63.0,195.5,2.65,13.5,228.0,237.43,193.94
2018,12,5,12,30,67.0,184.0,2.6,13.5,218.0,232.4,190.26
2018,12,5,12,45,52.5,165.0,2.55,13.45,191.5,202.01,165.24
2018,12,5,13,0,38.0,146.0,2.5,13.4,165.0,170.67,139.23
2018,12,5,13,15,33.0,148.5,2.5,13.3,164.5,171.43,139.95
2018,12,5,13,30,28.0,151.0,2.5,13.2,164.0,172.54,140.9
2018,12,5,13,45,14.0,110.5,2.45,13.15,117.0,103.54,83.0
2018,12,5,14,0,0.0,70.0,2.4,13.1,70.0,53.71,40.35
2018,12,5,14,15,1.5,67.5,2.3,12.95,68.0,53.24,40.18
2018,12,5,14,30,3.0,65.0,2.2,12.8,66.0,52.77,39.96
2018,12,5,14,45,5.0,71.0,2.15,12.65,72.5,60.48,46.76
2018,12,5,15,0,7.0,77.0,2.1,12.5,79.0,70.52,55.51
2018,12,5,15,15,3.5,57.0,2.1,12.5,58.0,47.68,35.7
2018,12,5,15,30,0.0,37.0,2.1,12.5,37.0,28.25,18.71
2018,12,5,15,45,0.0,29.5,1.95,12.05,29.5,22.49,13.65
2018,12,5,16,0,0.0,22.0,1.8,11.6,22.0,16.75,8.52
2018,12,5,16,15,2.5,15.0,1.85,11.4,15.0,13.54,5.32
2018,12,5,16,30,5.0,8.0,1.9,11.2,8.0,10.39,0.0
2018,12,5,16,45,2.5,4.0,1.9,11.0,4.0,5.12,0.0
2018,12,5,17,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,6,6,45,5.5,0.5,2.05,8.25,0.5,0.0,0.0
2018,12,6,7,0,11.0,1.0,2.1,8.3,1.0,0.0,0.0
2018,12,6,7,15,58.0,13.5,2.25,8.55,17.0,10.62,0.0
2018,12,6,7,30,105.0,26.0,2.4,8.8,33.0,19.56,7.89
2018,12,6,7,45,259.5,37.0,2.55,9.05,73.0,28.19,18.96
2018,12,6,8,0,414.0,48.0,2.7,9.3,113.0,39.31,29.56
2018,12,6,8,15,387.0,62.0,2.8,9.6,137.0,61.68,39.17
2018,12,6,8,30,360.0,76.0,2.9,9.9,161.0,97.65,63.73
2018,12,6,8,45,446.0,80.5,2.95,10.15,205.0,141.45,96.25
2018,12,6,9,0,532.0,85.0,3.0,10.4,249.0,199.2,143.85
2018,12,6,9,15,568.5,90.0,3.0,10.8,284.0,250.04,189.23
2018,12,6,9,30,605.0,95.0,3.0,11.2,319.0,304.76,238.13
2018,12,6,9,45,585.0,108.0,3.05,11.6,339.5,347.68,277.77
2018,12,6,10,0,565.0,121.0,3.1,12.0,360.0,387.67,313.68
2018,12,6,10,15,581.0,124.5,3.0,12.3,383.0,434.63,353.74
2018,12,6,10,30,597.0,128.0,2.9,12.6,406.0,482.17,393.16
2018,12,6,10,45,716.5,105.0,2.8,12.95,451.0,567.36,461.6
2018,12,6,11,0,836.0,82.0,2.7,13.3,496.0,657.69,532.28
2018,12,6,11,15,764.5,103.0,2.55,13.5,487.5,673.4,542.99
2018,12,6,11,30,693.0,124.0,2.4,13.7,479.0,678.91,545.9
2018,12,6,11,45,626.5,141.5,2.3,13.9,464.0,676.07,542.62
2018,12,6,12,0,560.0,159.0,2.2,14.1,449.0,658.18,528.12
2018,12,6,12,15,553.0,159.0,2.1,14.25,443.5,674.83,540.36
2018,12,6,12,30,546.0,159.0,2.0,14.4,438.0,689.04,550.36
2018,12,6,12,45,495.0,153.5,1.95,14.5,401.5,654.44,524.32
2018,12,6,13,0,444.0,148.0,1.9,14.6,365.0,615.28,495.04
2018,12,6,13,15,299.0,158.5,1.9,14.6,302.0,477.42,388.68
2018,12,6,13,30,154.0,169.0,1.9,14.6,239.0,336.92,276.15
2018,12,6,13,45,272.5,144.5,1.9,14.65,260.5,448.96,369.37
2018,12,6,14,0,391.0,120.0,1.9,14.7,282.0,564.67,461.42
2018,12,6,14,15,397.5,112.5,1.8,14.6,266.0,565.55,461.87
2018,12,6,14,30,404.0,105.0,1.7,14.5,250.0,564.67,461.59
2018,12,6,14,45,236.5,95.5,1.65,14.4,178.0,363.9,302.91
2018,12,6,15,0,69.0,86.0,1.6,14.3,106.0,170.47,141.15
2018,12,6,15,15,231.0,67.0,1.6,14.3,120.0,345.11,289.98
2018,12,6,15,30,393.0,48.0,1.6,14.3,134.0,478.14,395.01
2018,12,6,15,45,437.5,43.5,1.25,13.65,120.0,506.51,412.05
2018,12,6,16,0,482.0,39.0,0.9,13.0,106.0,530.85,422.1
2018,12,6,16,15,358.0,30.5,0.85,12.7,70.0,401.83,306.55
2018,12,6,16,30,234.0,22.0,0.8,12.4,34.0,253.52,27.33
2018,12,6,16,45,117.0,11.0,0.8,12.1,17.0,101.28,0.0
2018,12,6,17,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,7,6,45,11.5,1.5,0.75,8.4,1.0,0.0,0.0
2018,12,7,7,0,23.0,3.0,0.7,8.4,2.0,0.0,0.0
2018,12,7,7,15,85.5,14.0,0.75,8.7,18.5,11.02,0.0
2018,12,7,7,30,148.0,25.0,0.8,9.0,35.0,18.94,6.81
2018,12,7,7,45,203.0,38.0,0.9,9.35,63.0,28.62,19.28
2018,12,7,8,0,258.0,51.0,1.0,9.7,91.0,38.18,28.52
2018,12,7,8,15,405.0,55.0,1.05,10.05,139.5,58.83,36.59
2018,12,7,8,30,552.0,59.0,1.1,10.4,188.0,105.46,62.29
2018,12,7,8,45,650.5,59.0,1.2,10.75,238.0,158.8,101.21
2018,12,7,9,0,749.0,59.0,1.3,11.1,288.0,225.29,155.76
2018,12,7,9,15,781.0,61.0,1.3,11.65,325.0,283.99,208.32
2018,12,7,9,30,813.0,63.0,1.3,12.2,362.0,345.66,263.26
2018,12,7,9,45,838.0,63.0,1.3,12.75,394.5,405.22,315.58
2018,12,7,10,0,863.0,63.0,1.3,13.3,427.0,464.39,366.07
2018,12,7,10,15,875.5,64.5,1.25,13.8,452.0,520.98,412.71
2018,12,7,10,30,888.0,66.0,1.2,14.3,477.0,577.15,457.2
2018,12,7,10,45,895.5,67.0,1.2,14.75,495.0,629.06,497.36
2018,12,7,11,0,903.0,68.0,1.2,15.2,513.0,679.53,535.17
2018,12,7,11,15,907.0,68.0,1.15,15.4,523.5,724.74,567.57
2018,12,7,11,30,911.0,68.0,1.1,15.6,534.0,767.73,596.07
2018,12,7,11,45,912.5,68.0,1.0,15.8,537.0,806.35,620.4
2018,12,7,12,0,914.0,68.0,0.9,16.0,540.0,842.2,642.39
2018,12,7,12,15,913.5,67.5,0.9,16.2,535.5,872.82,662.2
2018,12,7,12,30,913.0,67.0,0.9,16.4,531.0,900.24,679.91
2018,12,7,12,45,909.0,66.0,0.9,16.55,519.0,920.56,693.08
2018,12,7,13,0,905.0,65.0,0.9,16.7,507.0,937.33,704.1
2018,12,7,13,15,897.0,63.5,0.9,16.7,487.5,946.05,710.39
2018,12,7,13,30,889.0,62.0,0.9,16.7,468.0,951.06,714.5
2018,12,7,13,45,876.0,60.5,0.95,16.7,441.5,947.54,714.16
2018,12,7,14,0,863.0,59.0,1.0,16.7,415.0,940.39,711.59
2018,12,7,14,15,844.0,57.5,1.05,16.55,383.0,923.88,703.18
2018,12,7,14,30,825.0,56.0,1.1,16.4,351.0,904.13,692.47
2018,12,7,14,45,797.0,53.5,1.1,16.25,313.5,881.81,678.81
2018,12,7,15,0,769.0,51.0,1.1,16.1,276.0,845.6,654.95
2018,12,7,15,15,727.5,47.5,1.1,16.1,235.0,792.65,617.96
2018,12,7,15,30,686.0,44.0,1.1,16.1,194.0,737.98,577.91
2018,12,7,15,45,619.0,39.5,1.05,15.05,152.5,657.41,517.94
2018,12,7,16,0,552.0,35.0,1.0,14.0,111.0,576.69,453.54
2018,12,7,16,15,424.5,27.5,1.05,13.6,73.5,442.15,335.43
2018,12,7,16,30,297.0,20.0,1.1,13.2,36.0,305.29,34.02
2018,12,7,16,45,148.5,10.0,1.15,12.8,18.0,125.53,0.0
2018,12,7,17,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
