Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,8,6,45,14.5,1.5,1.15,7.15,1.0,0.0,0.0
2018,12,8,7,0,29.0,3.0,1.1,7.2,2.0,0.0,0.0
2018,12,8,7,15,108.5,14.5,1.15,7.75,20.0,11.41,0.0
2018,12,8,7,30,188.0,26.0,1.2,8.3,38.0,19.77,6.54
2018,12,8,7,45,222.0,38.0,1.2,8.9,63.5,28.7,19.29
2018,12,8,8,0,256.0,50.0,1.2,9.5,89.0,37.46,27.86
2018,12,8,8,15,295.0,63.5,1.2,10.0,121.5,58.02,38.46
2018,12,8,8,30,334.0,77.0,1.2,10.5,154.0,94.55,62.11
2018,12,8,8,45,505.5,72.5,1.25,11.05,213.5,146.1,96.89
2018,12,8,9,0,677.0,68.0,1.3,11.6,273.0,214.48,149.28
2018,12,8,9,15,761.0,63.0,1.3,12.25,320.0,278.88,204.21
2018,12,8,9,30,845.0,58.0,1.3,12.9,367.0,349.87,265.08
2018,12,8,9,45,863.5,59.5,1.3,13.55,399.0,409.27,317.28
2018,12,8,10,0,882.0,61.0,1.3,14.2,431.0,469.41,368.4
2018,12,8,10,15,894.0,62.5,1.3,14.5,456.5,526.72,416.07
2018,12,8,10,30,906.0,64.0,1.3,14.8,482.0,583.54,461.7
2018,12,8,10,45,913.5,64.5,1.25,15.15,500.0,635.76,501.93
2018,12,8,11,0,921.0,65.0,1.2,15.5,518.0,686.49,539.65
2018,12,8,11,15,925.0,66.0,1.2,15.65,529.0,733.62,573.91
2018,12,8,11,30,929.0,67.0,1.2,15.8,540.0,778.55,604.42
2018,12,8,11,45,929.0,67.5,1.15,16.0,543.0,817.33,629.55
2018,12,8,12,0,929.0,68.0,1.1,16.2,546.0,853.21,652.44
2018,12,8,12,15,926.5,68.0,1.05,16.25,541.5,883.3,671.57
2018,12,8,12,30,924.0,68.0,1.0,16.3,537.0,910.07,688.42
2018,12,8,12,45,917.0,68.0,1.0,16.35,524.5,929.36,701.2
2018,12,8,13,0,910.0,68.0,1.0,16.4,512.0,944.98,711.77
2018,12,8,13,15,900.0,67.5,0.95,16.4,492.0,953.44,716.97
2018,12,8,13,30,890.0,67.0,0.9,16.4,472.0,958.15,719.91
2018,12,8,13,45,874.5,66.0,0.9,16.35,445.0,953.18,717.78
2018,12,8,14,0,859.0,65.0,0.9,16.3,418.0,955.78,720.89
2018,12,8,14,15,838.5,63.0,0.85,16.15,385.5,937.2,709.16
2018,12,8,14,30,818.0,61.0,0.8,16.0,353.0,915.15,695.27
2018,12,8,14,45,788.0,58.5,0.75,15.8,315.0,879.91,672.32
2018,12,8,15,0,758.0,56.0,0.7,15.6,277.0,841.78,646.84
2018,12,8,15,15,601.5,61.5,0.7,15.6,220.5,700.12,548.04
2018,12,8,15,30,445.0,67.0,0.7,15.6,164.0,550.5,439.18
2018,12,8,15,45,367.5,55.5,0.6,14.8,124.0,453.54,364.91
2018,12,8,16,0,290.0,44.0,0.5,14.0,84.0,363.84,291.97
2018,12,8,16,15,278.0,33.0,0.55,13.7,60.0,335.19,256.35
2018,12,8,16,30,266.0,22.0,0.6,13.4,36.0,280.41,32.64
2018,12,8,16,45,133.0,11.0,0.6,13.1,18.0,114.12,0.0
2018,12,8,17,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,9,6,45,11.0,1.5,1.1,9.2,1.0,0.0,0.0
2018,12,9,7,0,22.0,3.0,1.1,9.2,2.0,0.0,0.0
2018,12,9,7,15,99.0,13.5,1.05,9.45,18.5,10.62,0.0
2018,12,9,7,30,176.0,24.0,1.0,9.7,35.0,18.27,4.66
2018,12,9,7,45,170.0,31.0,1.0,9.95,48.5,23.45,14.6
2018,12,9,8,0,164.0,38.0,1.0,10.2,62.0,28.42,19.72
2018,12,9,8,15,82.0,48.0,1.05,10.55,60.0,39.47,26.86
2018,12,9,8,30,0.0,58.0,1.1,10.9,58.0,44.13,32.64
2018,12,9,8,45,46.5,80.0,1.2,11.25,94.0,69.34,52.28
2018,12,9,9,0,93.0,102.0,1.3,11.6,130.0,103.57,79.76
2018,12,9,9,15,259.5,111.5,1.25,12.0,203.0,169.57,130.48
2018,12,9,9,30,426.0,121.0,1.2,12.4,276.0,259.07,202.06
2018,12,9,9,45,465.5,125.0,1.2,12.75,308.0,307.29,243.09
2018,12,9,10,0,505.0,129.0,1.2,13.1,340.0,359.32,286.77
2018,12,9,10,15,425.5,154.5,1.25,13.7,339.5,374.74,300.84
2018,12,9,10,30,346.0,180.0,1.3,14.3,339.0,370.02,298.04
2018,12,9,10,45,329.0,191.0,1.3,14.9,347.0,391.95,315.48
2018,12,9,11,0,312.0,202.0,1.3,15.5,355.0,411.88,330.61
2018,12,9,11,15,341.5,201.5,1.35,15.8,372.0,450.45,361.01
2018,12,9,11,30,371.0,201.0,1.4,16.1,389.0,490.58,392.13
2018,12,9,11,45,372.5,200.5,1.45,16.4,390.5,510.09,406.98
2018,12,9,12,0,374.0,200.0,1.5,16.7,392.0,528.53,421.05
2018,12,9,12,15,358.0,200.5,1.5,16.6,383.0,532.11,423.98
2018,12,9,12,30,342.0,201.0,1.5,16.5,374.0,533.57,425.41
2018,12,9,12,45,436.0,177.0,1.55,16.35,392.5,625.84,496.91
2018,12,9,13,0,530.0,153.0,1.6,16.2,411.0,699.5,553.34
2018,12,9,13,15,582.0,133.0,1.55,15.95,406.0,748.2,588.43
2018,12,9,13,30,634.0,113.0,1.5,15.7,401.0,787.23,616.56
2018,12,9,13,45,597.5,113.5,1.45,15.4,373.0,761.67,598.99
2018,12,9,14,0,561.0,114.0,1.4,15.1,345.0,732.59,579.51
2018,12,9,14,15,393.0,124.0,1.3,14.8,279.5,575.68,464.29
2018,12,9,14,30,225.0,134.0,1.2,14.5,214.0,404.35,331.29
2018,12,9,14,45,209.5,117.5,1.15,14.2,186.0,370.03,306.05
2018,12,9,15,0,194.0,101.0,1.1,13.9,158.0,334.59,278.3
2018,12,9,15,15,163.5,88.0,1.1,13.9,131.0,289.63,241.39
2018,12,9,15,30,133.0,75.0,1.1,13.9,104.0,225.32,188.01
2018,12,9,15,45,116.5,61.0,1.1,13.2,82.5,212.09,175.78
2018,12,9,16,0,100.0,47.0,1.1,12.5,61.0,179.54,146.57
2018,12,9,16,15,77.0,33.0,1.1,12.35,41.5,142.12,109.05
2018,12,9,16,30,54.0,19.0,1.1,12.2,22.0,87.61,7.83
2018,12,9,16,45,27.0,9.5,1.1,12.0,11.0,28.9,0.0
2018,12,9,17,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,10,6,45,9.5,1.5,1.55,8.2,1.0,0.0,0.0
2018,12,10,7,0,19.0,3.0,1.6,8.2,2.0,0.0,0.0
2018,12,10,7,15,21.0,12.0,1.65,8.5,12.0,9.44,0.0
2018,12,10,7,30,23.0,21.0,1.7,8.8,22.0,15.92,2.44
2018,12,10,7,45,24.0,36.5,1.75,9.1,39.0,27.03,17.62
2018,12,10,8,0,25.0,52.0,1.8,9.4,56.0,37.99,28.24
2018,12,10,8,15,47.0,69.0,1.85,9.75,79.0,51.93,38.33
2018,12,10,8,30,69.0,86.0,1.9,10.1,102.0,71.01,53.05
2018,12,10,8,45,146.5,100.5,1.95,10.4,142.0,102.18,76.05
2018,12,10,9,0,224.0,115.0,2.0,10.7,182.0,145.31,110.15
2018,12,10,9,15,323.0,117.5,2.05,11.2,227.5,191.65,147.4
2018,12,10,9,30,422.0,120.0,2.1,11.7,273.0,256.05,200.88
2018,12,10,9,45,512.5,115.5,2.15,12.15,317.0,316.34,251.68
2018,12,10,10,0,603.0,111.0,2.2,12.6,361.0,391.57,314.34
2018,12,10,10,15,633.0,111.5,2.25,13.05,388.0,444.54,358.85
2018,12,10,10,30,663.0,112.0,2.3,13.5,415.0,499.36,403.87
2018,12,10,10,45,704.0,107.0,2.35,13.95,440.0,556.83,449.99
2018,12,10,11,0,745.0,102.0,2.4,14.4,465.0,616.1,496.46
2018,12,10,11,15,720.5,109.5,2.4,14.65,467.0,644.7,518.36
2018,12,10,11,30,696.0,117.0,2.4,14.9,469.0,669.24,536.85
2018,12,10,11,45,686.5,119.0,2.45,15.15,468.5,695.55,556.83
2018,12,10,12,0,677.0,121.0,2.5,15.4,468.0,718.93,573.6
2018,12,10,12,15,527.5,152.5,2.5,15.4,421.5,642.84,516.0
2018,12,10,12,30,378.0,184.0,2.5,15.4,375.0,544.91,440.43
2018,12,10,12,45,281.0,197.5,2.5,15.45,337.5,487.23,394.86
2018,12,10,13,0,184.0,211.0,2.5,15.5,300.0,403.42,327.94
2018,12,10,13,15,400.5,164.5,2.5,15.4,349.0,603.7,489.13
2018,12,10,13,30,617.0,118.0,2.5,15.3,398.0,776.09,619.21
2018,12,10,13,45,716.0,92.5,2.5,15.25,399.5,850.43,672.51
2018,12,10,14,0,815.0,67.0,2.5,15.2,401.0,914.5,718.63
2018,12,10,14,15,796.5,64.5,2.5,14.95,370.0,897.32,707.67
2018,12,10,14,30,778.0,62.0,2.5,14.7,339.0,876.8,694.97
2018,12,10,14,45,750.5,59.0,2.5,14.5,303.0,843.73,672.72
2018,12,10,15,0,723.0,56.0,2.5,14.3,267.0,807.89,647.79
2018,12,10,15,15,679.5,52.0,2.5,14.3,227.0,753.07,607.18
2018,12,10,15,30,636.0,48.0,2.5,14.3,187.0,696.55,563.48
2018,12,10,15,45,569.5,42.0,2.15,13.35,146.5,615.5,498.63
2018,12,10,16,0,503.0,36.0,1.8,12.4,106.0,546.36,439.21
2018,12,10,16,15,378.0,28.5,1.75,11.85,70.0,417.82,323.14
2018,12,10,16,30,253.0,21.0,1.7,11.3,34.0,270.42,40.29
2018,12,10,16,45,126.5,10.5,1.7,10.8,17.0,108.76,0.0
2018,12,10,17,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,11,7,15,162.5,11.5,1.5,7.55,21.0,9.05,0.0
2018,12,11,7,30,325.0,23.0,1.5,7.9,42.0,19.29,2.9
2018,12,11,7,45,453.5,30.0,1.45,8.25,81.5,27.49,17.99
2018,12,11,8,0,582.0,37.0,1.4,8.6,121.0,34.21,24.95
2018,12,11,8,15,648.5,41.5,1.45,9.05,163.5,55.22,30.78
2018,12,11,8,30,715.0,46.0,1.5,9.5,206.0,107.99,58.7
2018,12,11,8,45,757.0,49.0,1.55,10.0,247.5,163.69,100.81
2018,12,11,9,0,799.0,52.0,1.6,10.5,289.0,224.14,152.75
2018,12,11,9,15,824.0,55.0,1.8,11.2,326.0,284.4,207.5
2018,12,11,9,30,849.0,58.0,2.0,11.9,363.0,346.58,264.0
2018,12,11,9,45,865.5,60.0,2.25,12.6,394.5,405.86,317.55
2018,12,11,10,0,882.0,62.0,2.5,13.3,426.0,465.69,370.14
2018,12,11,10,15,895.0,63.0,2.6,13.65,452.0,523.0,419.4
2018,12,11,10,30,908.0,64.0,2.7,14.0,478.0,579.92,466.88
2018,12,11,10,45,916.5,65.0,2.8,14.35,497.0,633.47,510.41
2018,12,11,11,0,925.0,66.0,2.9,14.7,516.0,685.66,551.77
2018,12,11,11,15,930.0,66.5,2.95,14.85,527.5,733.25,588.54
2018,12,11,11,30,935.0,67.0,3.0,15.0,539.0,778.7,621.27
2018,12,11,11,45,936.5,67.0,3.05,15.2,542.5,818.47,649.53
2018,12,11,12,0,938.0,67.0,3.1,15.4,546.0,855.43,675.66
2018,12,11,12,15,936.5,67.0,3.15,15.45,542.0,886.88,698.18
2018,12,11,12,30,935.0,67.0,3.2,15.5,538.0,915.05,718.46
2018,12,11,12,45,929.5,66.5,3.25,15.6,526.0,935.59,733.3
2018,12,11,13,0,924.0,66.0,3.3,15.7,514.0,952.47,745.77
2018,12,11,13,15,916.0,65.0,3.3,15.65,494.5,962.66,753.75
2018,12,11,13,30,908.0,64.0,3.3,15.6,475.0,969.1,759.31
2018,12,11,13,45,894.5,62.5,3.25,15.6,448.5,965.8,757.67
2018,12,11,14,0,881.0,61.0,3.2,15.6,422.0,958.78,753.57
2018,12,11,14,15,862.0,59.0,3.15,15.4,389.5,942.1,743.23
2018,12,11,14,30,843.0,57.0,3.1,15.2,357.0,922.06,730.43
2018,12,11,14,45,815.5,54.5,3.0,15.0,319.5,900.46,715.8
2018,12,11,15,0,788.0,52.0,2.9,14.8,282.0,864.96,690.5
2018,12,11,15,15,746.0,48.5,2.9,14.8,240.5,811.64,651.3
2018,12,11,15,30,704.0,45.0,2.9,14.8,199.0,756.46,608.84
2018,12,11,15,45,636.5,40.0,2.35,13.45,156.5,674.63,543.59
2018,12,11,16,0,569.0,35.0,1.8,12.1,114.0,592.75,474.25
2018,12,11,16,15,440.0,28.0,1.75,11.6,76.0,456.69,352.35
2018,12,11,16,30,311.0,21.0,1.7,11.1,38.0,319.03,55.13
2018,12,11,16,45,155.5,10.5,1.7,10.55,19.0,131.92,0.0
2018,12,11,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,12,7,15,126.0,11.5,1.7,10.6,18.5,9.05,0.0
2018,12,12,7,30,252.0,23.0,1.8,11.0,37.0,19.14,1.24
2018,12,12,7,45,372.5,31.5,1.85,11.35,73.5,26.2,16.51
2018,12,12,8,0,493.0,40.0,1.9,11.7,110.0,33.43,23.88
2018,12,12,8,15,577.0,44.5,2.1,12.05,153.0,51.65,29.16
2018,12,12,8,30,661.0,49.0,2.3,12.4,196.0,104.36,57.37
2018,12,12,8,45,692.0,53.5,2.5,12.75,233.5,156.41,96.71
2018,12,12,9,0,723.0,58.0,2.7,13.1,271.0,211.98,144.62
2018,12,12,9,15,695.5,69.5,2.75,13.4,295.5,260.0,190.57
2018,12,12,9,30,668.0,81.0,2.8,13.7,320.0,306.16,234.64
2018,12,12,9,45,722.0,80.0,2.85,14.05,359.0,368.49,289.15
2018,12,12,10,0,776.0,79.0,2.9,14.4,398.0,435.72,346.71
2018,12,12,10,15,833.0,71.5,2.95,14.75,433.0,501.96,402.43
2018,12,12,10,30,890.0,64.0,3.0,15.1,468.0,568.39,457.17
2018,12,12,10,45,901.5,64.0,3.05,15.45,487.5,621.75,500.43
2018,12,12,11,0,913.0,64.0,3.1,15.8,507.0,674.05,541.76
2018,12,12,11,15,899.0,69.0,3.05,16.0,513.5,713.08,571.69
2018,12,12,11,30,885.0,74.0,3.0,16.2,520.0,748.52,596.59
2018,12,12,11,45,895.5,72.0,3.0,16.45,526.0,791.2,626.74
2018,12,12,12,0,906.0,70.0,3.0,16.7,532.0,831.76,655.05
2018,12,12,12,15,914.5,68.0,3.0,16.75,531.0,868.29,680.81
2018,12,12,12,30,923.0,66.0,3.0,16.8,530.0,902.13,704.62
2018,12,12,12,45,914.5,67.0,3.0,16.85,518.0,921.68,718.39
2018,12,12,13,0,906.0,68.0,3.0,16.9,506.0,937.55,729.83
2018,12,12,13,15,897.0,67.0,3.0,16.8,487.0,946.62,737.11
2018,12,12,13,30,888.0,66.0,3.0,16.7,468.0,951.98,742.01
2018,12,12,13,45,874.5,64.5,2.95,16.65,442.0,948.65,740.44
2018,12,12,14,0,861.0,63.0,2.9,16.6,416.0,941.67,736.48
2018,12,12,14,15,841.5,61.5,2.8,16.35,384.0,936.45,733.94
2018,12,12,14,30,822.0,60.0,2.7,16.1,352.0,916.53,720.9
2018,12,12,14,45,794.0,56.5,2.6,15.85,314.5,882.27,697.42
2018,12,12,15,0,766.0,53.0,2.5,15.6,277.0,845.14,671.28
2018,12,12,15,15,723.0,50.0,2.5,15.6,236.5,791.89,632.41
2018,12,12,15,30,680.0,47.0,2.5,15.6,196.0,736.7,590.26
2018,12,12,15,45,611.5,41.5,2.0,14.2,154.0,653.71,524.63
2018,12,12,16,0,543.0,36.0,1.5,12.8,112.0,570.73,455.09
2018,12,12,16,15,413.5,29.0,1.5,12.3,74.5,449.37,345.75
2018,12,12,16,30,284.0,22.0,1.5,11.8,37.0,297.51,58.35
2018,12,12,16,45,142.0,11.0,1.5,11.3,18.5,121.69,0.0
2018,12,12,17,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,13,7,15,142.0,10.5,1.8,7.2,18.5,8.26,0.0
2018,12,13,7,30,284.0,21.0,1.9,7.9,37.0,17.51,0.0
2018,12,13,7,45,412.5,28.5,2.0,8.6,74.5,23.87,14.64
2018,12,13,8,0,541.0,36.0,2.1,9.3,112.0,33.09,23.8
2018,12,13,8,15,609.5,41.0,2.15,9.85,153.5,51.28,29.24
2018,12,13,8,30,678.0,46.0,2.2,10.4,195.0,101.99,55.35
2018,12,13,8,45,721.0,49.5,2.3,10.95,235.5,155.86,95.56
2018,12,13,9,0,764.0,53.0,2.4,11.5,276.0,214.64,145.8
2018,12,13,9,15,793.0,55.5,2.4,12.1,313.0,273.35,198.91
2018,12,13,9,30,822.0,58.0,2.4,12.7,350.0,334.72,254.48
2018,12,13,9,45,842.5,59.5,2.35,13.3,382.0,393.23,306.95
2018,12,13,10,0,863.0,61.0,2.3,13.9,414.0,453.0,358.88
2018,12,13,10,15,876.0,62.0,2.3,14.5,439.5,509.26,406.54
2018,12,13,10,30,889.0,63.0,2.3,15.1,465.0,565.18,452.27
2018,12,13,10,45,897.5,63.5,2.35,15.7,483.5,617.24,493.78
2018,12,13,11,0,906.0,64.0,2.4,16.3,502.0,667.99,533.04
2018,12,13,11,15,910.0,65.0,2.35,16.6,513.5,714.66,568.03
2018,12,13,11,30,914.0,66.0,2.3,16.9,525.0,759.18,598.71
2018,12,13,11,45,915.0,66.0,2.25,17.2,528.5,797.85,624.8
2018,12,13,12,0,916.0,66.0,2.2,17.5,532.0,833.75,648.69
2018,12,13,12,15,912.0,66.5,2.2,17.7,527.5,863.13,668.54
2018,12,13,12,30,908.0,67.0,2.2,17.9,523.0,889.19,686.13
2018,12,13,12,45,901.0,67.0,2.2,18.05,511.0,908.51,699.26
2018,12,13,13,0,894.0,67.0,2.2,18.2,499.0,924.25,710.09
2018,12,13,13,15,885.0,66.5,2.2,18.25,480.5,933.86,717.14
2018,12,13,13,30,876.0,66.0,2.2,18.3,462.0,939.82,721.91
2018,12,13,13,45,862.0,64.5,2.15,18.35,436.0,935.98,719.6
2018,12,13,14,0,848.0,63.0,2.1,18.4,410.0,928.55,715.01
2018,12,13,14,15,828.0,61.5,1.9,18.2,378.5,922.9,710.67
2018,12,13,14,30,808.0,60.0,1.7,18.0,347.0,902.62,696.02
2018,12,13,14,45,779.0,57.0,1.55,17.75,310.0,868.27,672.17
2018,12,13,15,0,750.0,54.0,1.4,17.5,273.0,831.1,645.8
2018,12,13,15,15,707.0,50.5,1.4,17.5,233.0,777.44,607.94
2018,12,13,15,30,664.0,47.0,1.4,17.5,193.0,721.95,566.99
2018,12,13,15,45,597.0,42.0,1.2,16.15,152.0,641.26,505.91
2018,12,13,16,0,530.0,37.0,1.0,14.8,111.0,560.18,440.66
2018,12,13,16,15,405.5,29.5,1.05,14.45,74.0,443.29,337.21
2018,12,13,16,30,281.0,22.0,1.1,14.1,37.0,295.77,65.21
2018,12,13,16,45,140.5,11.0,1.2,13.7,18.5,120.6,0.0
2018,12,13,17,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,14,7,15,5.5,5.0,3.4,12.6,5.5,3.93,0.0
2018,12,14,7,30,11.0,10.0,3.5,12.8,11.0,8.02,0.0
2018,12,14,7,45,5.5,21.0,3.6,12.95,21.5,16.04,7.68
2018,12,14,8,0,0.0,32.0,3.7,13.1,32.0,24.46,15.8
2018,12,14,8,15,0.0,44.0,3.75,13.25,44.0,33.45,22.86
2018,12,14,8,30,0.0,56.0,3.8,13.4,56.0,42.57,30.87
2018,12,14,8,45,6.0,53.5,3.9,13.55,55.0,41.86,30.1
2018,12,14,9,0,12.0,51.0,4.0,13.7,54.0,42.69,30.6
2018,12,14,9,15,29.5,50.5,4.05,13.8,60.5,47.84,34.51
2018,12,14,9,30,47.0,50.0,4.1,13.9,67.0,58.09,43.1
2018,12,14,9,45,80.0,80.0,4.15,14.0,111.5,100.15,78.69
2018,12,14,10,0,113.0,110.0,4.2,14.1,156.0,146.96,118.33
2018,12,14,10,15,125.5,104.5,4.25,14.15,158.5,155.73,126.33
2018,12,14,10,30,138.0,99.0,4.3,14.2,161.0,173.79,142.13
2018,12,14,10,45,123.0,114.0,4.35,14.25,171.0,178.69,146.52
2018,12,14,11,0,108.0,129.0,4.4,14.3,181.0,190.86,156.65
2018,12,14,11,15,74.0,151.0,4.35,14.3,187.0,182.77,149.36
2018,12,14,11,30,40.0,173.0,4.3,14.3,193.0,184.04,149.51
2018,12,14,11,45,23.0,152.0,4.3,14.3,163.5,152.57,123.09
2018,12,14,12,0,6.0,131.0,4.3,14.3,134.0,109.93,87.14
2018,12,14,12,15,8.0,143.0,4.25,14.35,147.0,123.21,98.32
2018,12,14,12,30,10.0,155.0,4.2,14.4,160.0,137.25,110.07
2018,12,14,12,45,58.5,176.0,4.15,14.4,204.5,219.8,180.2
2018,12,14,13,0,107.0,197.0,4.1,14.4,249.0,314.33,258.72
2018,12,14,13,15,217.0,186.0,3.95,14.4,286.0,432.53,356.95
2018,12,14,13,30,327.0,175.0,3.8,14.4,323.0,531.77,438.25
2018,12,14,13,45,383.5,154.0,3.65,14.4,318.0,591.46,485.94
2018,12,14,14,0,440.0,133.0,3.5,14.4,313.0,627.2,515.43
2018,12,14,14,15,490.0,116.0,3.2,14.35,302.0,659.13,539.81
2018,12,14,14,30,540.0,99.0,2.9,14.3,291.0,697.97,568.85
2018,12,14,14,45,502.0,92.0,2.6,14.2,256.0,651.48,532.7
2018,12,14,15,0,464.0,85.0,2.3,14.1,221.0,595.4,489.1
2018,12,14,15,15,385.0,79.5,2.3,14.1,181.0,510.78,423.18
2018,12,14,15,30,306.0,74.0,2.3,14.1,141.0,427.43,355.93
2018,12,14,15,45,360.0,57.5,1.75,13.55,120.0,450.58,371.42
2018,12,14,16,0,414.0,41.0,1.2,13.0,99.0,474.46,382.39
2018,12,14,16,15,328.0,32.0,1.2,12.7,67.5,379.06,293.77
2018,12,14,16,30,242.0,23.0,1.2,12.4,36.0,264.31,67.07
2018,12,14,16,45,121.0,11.5,1.2,12.1,18.0,105.56,0.0
2018,12,14,17,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,15,7,15,74.0,9.5,1.55,9.65,13.5,7.47,0.0
2018,12,15,7,30,148.0,19.0,1.6,9.9,27.0,14.5,0.0
2018,12,15,7,45,207.0,32.5,1.65,10.15,54.5,24.65,14.94
2018,12,15,8,0,266.0,46.0,1.7,10.4,82.0,34.68,25.03
2018,12,15,8,15,342.5,56.0,1.65,10.7,119.0,49.36,32.35
2018,12,15,8,30,419.0,66.0,1.6,11.0,156.0,88.6,54.34
2018,12,15,8,45,587.0,59.5,1.6,11.3,213.5,140.09,88.02
2018,12,15,9,0,755.0,53.0,1.6,11.6,271.0,209.76,141.45
2018,12,15,9,15,781.5,56.0,1.6,12.05,307.5,267.64,193.59
2018,12,15,9,30,808.0,59.0,1.6,12.5,344.0,327.94,248.04
2018,12,15,9,45,809.5,64.0,1.55,12.95,371.5,382.81,297.59
2018,12,15,10,0,811.0,69.0,1.5,13.4,399.0,436.81,344.75
2018,12,15,10,15,701.0,97.0,1.55,13.85,395.0,458.15,365.49
2018,12,15,10,30,591.0,125.0,1.6,14.3,391.0,465.91,373.82
2018,12,15,10,45,630.5,122.0,1.6,14.8,416.0,521.31,417.91
2018,12,15,11,0,670.0,119.0,1.6,15.3,441.0,578.75,462.12
2018,12,15,11,15,787.0,93.5,1.55,15.65,480.5,664.41,527.1
2018,12,15,11,30,904.0,68.0,1.5,16.0,520.0,751.41,589.25
2018,12,15,11,45,903.0,68.5,1.45,16.3,523.0,788.93,613.44
2018,12,15,12,0,902.0,69.0,1.4,16.6,526.0,823.59,635.87
2018,12,15,12,15,769.5,100.0,1.35,16.75,488.0,789.19,610.61
2018,12,15,12,30,637.0,131.0,1.3,16.9,450.0,740.62,576.15
2018,12,15,12,45,542.0,146.5,1.2,17.0,414.0,683.2,534.85
2018,12,15,13,0,447.0,162.0,1.1,17.1,378.0,629.99,494.92
2018,12,15,13,15,481.5,144.5,1.1,17.1,369.0,654.29,514.92
2018,12,15,13,30,516.0,127.0,1.1,17.1,360.0,676.65,531.58
2018,12,15,13,45,590.5,110.0,1.05,17.1,362.5,748.27,582.59
2018,12,15,14,0,665.0,93.0,1.0,17.1,365.0,806.93,622.94
2018,12,15,14,15,647.0,87.5,1.0,16.95,335.5,786.96,609.66
2018,12,15,14,30,629.0,82.0,1.0,16.8,306.0,764.1,595.18
2018,12,15,14,45,658.5,70.5,1.0,16.65,283.0,776.53,605.3
2018,12,15,15,0,688.0,59.0,1.0,16.5,260.0,778.0,606.82
2018,12,15,15,15,656.0,53.5,1.0,16.5,223.0,733.04,574.51
2018,12,15,15,30,624.0,48.0,1.0,16.5,186.0,686.21,539.72
2018,12,15,15,45,572.0,42.0,0.95,15.4,147.5,619.01,489.24
2018,12,15,16,0,520.0,36.0,0.9,14.3,109.0,551.39,434.73
2018,12,15,16,15,384.0,29.0,1.0,13.9,72.5,424.73,325.45
2018,12,15,16,30,248.0,22.0,1.1,13.5,36.0,270.15,76.99
2018,12,15,16,45,124.0,11.0,1.15,13.1,18.0,107.67,0.0
2018,12,15,17,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,16,7,15,28.0,8.0,1.8,10.4,9.5,6.29,0.0
2018,12,16,7,30,56.0,16.0,2.0,10.9,19.0,12.23,0.0
2018,12,16,7,45,69.5,30.5,2.25,11.35,37.5,22.78,13.16
2018,12,16,8,0,83.0,45.0,2.5,11.8,56.0,33.46,23.75
2018,12,16,8,15,101.5,60.0,2.6,12.15,78.5,46.27,32.71
2018,12,16,8,30,120.0,75.0,2.7,12.5,101.0,67.39,47.58
2018,12,16,8,45,194.5,90.5,2.8,12.85,142.0,101.56,72.64
2018,12,16,9,0,269.0,106.0,2.9,13.2,183.0,144.36,106.31
2018,12,16,9,15,301.5,116.5,3.0,13.6,213.5,181.16,137.87
2018,12,16,9,30,334.0,127.0,3.1,14.0,244.0,221.78,173.1
2018,12,16,9,45,236.5,140.5,3.2,14.45,227.0,219.23,174.93
2018,12,16,10,0,139.0,154.0,3.3,14.9,210.0,197.56,159.21
2018,12,16,10,15,82.0,154.0,3.35,15.15,187.5,170.54,137.59
2018,12,16,10,30,25.0,154.0,3.4,15.4,165.0,144.92,116.17
2018,12,16,10,45,17.0,135.0,3.45,15.65,142.5,117.47,93.26
2018,12,16,11,0,9.0,116.0,3.5,15.9,120.0,97.01,76.04
2018,12,16,11,15,4.5,87.0,3.5,16.05,89.0,70.11,53.46
2018,12,16,11,30,0.0,58.0,3.5,16.2,58.0,44.47,31.83
2018,12,16,11,45,0.0,55.0,3.45,16.4,55.0,42.16,29.86
2018,12,16,12,0,0.0,52.0,3.4,16.6,52.0,39.85,27.89
2018,12,16,12,15,0.0,63.0,3.3,16.5,63.0,48.33,35.02
2018,12,16,12,30,0.0,74.0,3.2,16.4,74.0,56.84,42.17
2018,12,16,12,45,0.5,80.5,3.1,16.35,80.5,62.32,46.8
2018,12,16,13,0,1.0,87.0,3.0,16.3,87.0,68.09,51.7
2018,12,16,13,15,0.5,82.0,2.95,16.2,82.0,63.5,47.91
2018,12,16,13,30,0.0,77.0,2.9,16.1,77.0,59.14,44.32
2018,12,16,13,45,0.0,52.5,2.9,16.0,52.5,40.19,28.44
2018,12,16,14,0,0.0,28.0,2.9,15.9,28.0,21.36,12.54
2018,12,16,14,15,0.0,29.0,2.85,15.7,29.0,22.12,13.23
2018,12,16,14,30,0.0,30.0,2.8,15.5,30.0,22.87,13.92
2018,12,16,14,45,0.0,21.5,2.7,15.3,21.5,16.36,8.39
2018,12,16,15,0,0.0,13.0,2.6,15.1,13.0,9.87,2.83
2018,12,16,15,15,0.0,11.5,2.6,15.1,11.5,8.73,1.84
2018,12,16,15,30,0.0,10.0,2.6,15.1,10.0,7.58,0.83
2018,12,16,15,45,0.0,8.0,2.55,14.55,8.0,6.06,0.0
2018,12,16,16,0,0.0,6.0,2.5,14.0,6.0,4.54,0.0
2018,12,16,16,15,0.0,4.5,2.55,13.9,4.5,3.4,0.0
2018,12,16,16,30,0.0,3.0,2.6,13.8,3.0,2.27,0.0
2018,12,16,16,45,0.0,1.5,2.7,13.7,1.5,1.18,0.0
2018,12,16,17,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,17,7,15,121.0,10.5,1.75,10.45,16.0,8.26,0.0
2018,12,17,7,30,242.0,21.0,1.9,10.7,32.0,17.54,0.0
2018,12,17,7,45,381.5,28.5,2.05,11.0,68.5,23.81,13.89
2018,12,17,8,0,521.0,36.0,2.2,11.3,105.0,33.02,23.39
2018,12,17,8,15,595.0,40.5,2.25,11.45,146.0,45.7,27.52
2018,12,17,8,30,669.0,45.0,2.3,11.6,187.0,94.95,50.55
2018,12,17,8,45,716.0,48.0,2.3,11.8,228.0,148.02,88.86
2018,12,17,9,0,763.0,51.0,2.3,12.0,269.0,206.49,138.15
2018,12,17,9,15,788.0,55.0,2.3,12.25,306.0,265.26,191.44
2018,12,17,9,30,813.0,59.0,2.3,12.5,343.0,326.34,247.14
2018,12,17,9,45,828.0,62.5,2.3,12.8,374.5,385.16,300.44
2018,12,17,10,0,843.0,66.0,2.3,13.1,406.0,444.59,352.8
2018,12,17,10,15,858.0,67.0,2.25,13.4,432.0,501.75,401.67
2018,12,17,10,30,873.0,68.0,2.2,13.7,458.0,555.49,446.36
2018,12,17,10,45,883.5,68.5,2.2,13.95,477.5,608.22,489.09
2018,12,17,11,0,894.0,69.0,2.2,14.2,497.0,659.88,529.75
2018,12,17,11,15,839.5,84.0,2.15,14.35,493.5,687.77,550.69
2018,12,17,11,30,785.0,99.0,2.1,14.5,490.0,703.04,561.84
2018,12,17,11,45,832.0,88.5,2.1,14.6,506.0,762.46,604.86
2018,12,17,12,0,879.0,78.0,2.1,14.7,522.0,821.72,646.58
2018,12,17,12,15,889.5,75.0,2.15,14.7,522.0,850.14,666.69
2018,12,17,12,30,900.0,72.0,2.2,14.7,522.0,884.36,691.25
2018,12,17,12,45,893.0,72.0,2.2,14.7,510.5,904.01,705.07
2018,12,17,13,0,886.0,72.0,2.2,14.7,499.0,920.1,716.68
2018,12,17,13,15,796.0,86.5,2.25,14.7,459.5,883.72,692.22
2018,12,17,13,30,706.0,101.0,2.3,14.7,420.0,837.3,660.9
2018,12,17,13,45,549.0,123.0,2.3,14.7,363.0,721.9,578.32
2018,12,17,14,0,392.0,145.0,2.3,14.7,306.0,594.59,483.13
2018,12,17,14,15,422.0,124.5,2.3,14.65,285.5,603.21,492.84
2018,12,17,14,30,452.0,104.0,2.3,14.6,265.0,608.71,497.88
2018,12,17,14,45,340.0,100.5,2.25,14.55,214.5,496.81,410.97
2018,12,17,15,0,228.0,97.0,2.2,14.5,164.0,360.79,301.65
2018,12,17,15,15,114.0,77.5,2.2,14.5,111.0,205.16,171.88
2018,12,17,15,30,0.0,58.0,2.2,14.5,58.0,48.08,35.35
2018,12,17,15,45,0.0,46.0,1.75,13.5,46.0,37.27,26.14
2018,12,17,16,0,0.0,34.0,1.3,12.5,34.0,26.19,16.48
2018,12,17,16,15,0.5,23.5,1.35,12.1,23.5,18.37,9.27
2018,12,17,16,30,1.0,13.0,1.4,11.7,13.0,10.73,0.0
2018,12,17,16,45,0.5,6.5,1.45,11.3,6.5,5.51,0.0
2018,12,17,17,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
