Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,3,45,0.0,0.0,2.55,4.2,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.35,3.6,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.25,3.35,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.2,3.25,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,28,7,15,135.5,8.5,2.3,4.0,13.0,0.0,0.0
2018,12,28,7,30,271.0,17.0,2.4,4.7,26.0,13.38,0.0
2018,12,28,7,45,428.5,24.0,2.5,5.4,63.0,22.08,10.96
2018,12,28,8,0,586.0,31.0,2.6,6.1,100.0,28.94,19.99
2018,12,28,8,15,658.5,35.0,2.75,6.65,142.5,32.95,24.2
2018,12,28,8,30,731.0,39.0,2.9,7.2,185.0,77.34,38.88
2018,12,28,8,45,764.0,43.5,3.0,7.8,225.5,132.8,75.74
2018,12,28,9,0,797.0,48.0,3.1,8.4,266.0,192.07,125.05
2018,12,28,9,15,837.0,49.0,3.1,8.85,307.0,254.08,180.74
2018,12,28,9,30,877.0,50.0,3.1,9.3,348.0,318.65,240.05
2018,12,28,9,45,897.0,51.5,3.1,9.75,382.0,380.14,297.07
2018,12,28,10,0,917.0,53.0,3.1,10.2,416.0,442.65,353.62
2018,12,28,10,15,930.5,53.5,3.0,10.45,443.5,501.78,405.94
2018,12,28,10,30,944.0,54.0,2.9,10.7,471.0,560.62,456.23
2018,12,28,10,45,952.0,54.5,2.8,10.95,491.5,615.74,501.9
2018,12,28,11,0,960.0,55.0,2.7,11.2,512.0,669.49,544.96
2018,12,28,11,15,965.0,55.5,2.7,11.4,525.5,719.6,584.51
2018,12,28,11,30,970.0,56.0,2.7,11.6,539.0,767.6,619.59
2018,12,28,11,45,972.5,56.5,2.7,11.8,545.0,811.37,650.66
2018,12,28,12,0,975.0,57.0,2.7,12.0,551.0,852.42,679.51
2018,12,28,12,15,970.5,58.5,2.75,12.1,549.0,886.03,703.5
2018,12,28,12,30,966.0,60.0,2.8,12.2,547.0,916.19,725.08
2018,12,28,12,45,957.5,62.0,2.85,12.3,537.0,939.91,742.17
2018,12,28,13,0,949.0,64.0,2.9,12.4,527.0,959.86,756.77
2018,12,28,13,15,941.5,63.0,2.85,12.45,509.5,972.95,765.95
2018,12,28,13,30,934.0,62.0,2.8,12.5,492.0,982.21,772.64
2018,12,28,13,45,922.0,61.0,2.8,12.5,467.0,983.34,774.4
2018,12,28,14,0,910.0,60.0,2.8,12.5,442.0,980.66,773.69
2018,12,28,14,15,893.0,58.5,2.65,12.35,411.0,968.69,765.51
2018,12,28,14,30,876.0,57.0,2.5,12.2,380.0,953.18,754.84
2018,12,28,14,45,851.5,54.0,2.4,12.05,343.0,924.76,735.28
2018,12,28,15,0,827.0,51.0,2.3,11.9,306.0,893.34,713.16
2018,12,28,15,15,790.0,48.5,2.3,11.9,265.5,857.87,687.81
2018,12,28,15,30,753.0,46.0,2.3,11.9,225.0,809.61,651.62
2018,12,28,15,45,694.5,42.0,1.9,10.45,182.0,737.47,595.63
2018,12,28,16,0,636.0,38.0,1.5,9.0,139.0,664.43,535.5
2018,12,28,16,15,529.5,32.0,1.55,8.55,98.5,546.68,437.01
2018,12,28,16,30,423.0,26.0,1.6,8.1,58.0,422.72,287.88
2018,12,28,16,45,242.5,16.0,1.6,7.7,31.5,209.49,0.0
2018,12,28,17,0,62.0,6.0,1.6,7.3,5.0,0.0,0.0
2018,12,28,17,15,31.0,3.0,1.6,7.2,2.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,7,15,117.5,8.0,0.95,6.75,12.0,0.0,0.0
2018,12,29,7,30,235.0,16.0,0.9,7.2,24.0,12.59,0.0
2018,12,29,7,45,390.5,23.0,0.9,7.65,59.0,21.04,9.93
2018,12,29,8,0,546.0,30.0,0.9,8.1,94.0,27.84,18.88
2018,12,29,8,15,619.0,34.5,1.0,8.7,135.5,32.25,23.4
2018,12,29,8,30,692.0,39.0,1.1,9.3,177.0,73.48,37.01
2018,12,29,8,45,601.0,56.0,1.25,9.9,195.0,120.53,71.83
2018,12,29,9,0,510.0,73.0,1.4,10.5,213.0,159.08,108.34
2018,12,29,9,15,644.5,66.5,1.55,11.0,269.0,220.16,157.39
2018,12,29,9,30,779.0,60.0,1.7,11.5,325.0,297.18,221.93
2018,12,29,9,45,827.5,57.5,1.85,12.0,363.5,359.64,277.59
2018,12,29,10,0,876.0,55.0,2.0,12.5,402.0,426.08,335.75
2018,12,29,10,15,889.0,56.5,2.05,12.8,429.5,483.88,386.13
2018,12,29,10,30,902.0,58.0,2.1,13.1,457.0,541.48,434.79
2018,12,29,10,45,910.0,59.5,2.15,13.4,477.5,595.73,479.38
2018,12,29,11,0,918.0,61.0,2.2,13.7,498.0,648.75,521.71
2018,12,29,11,15,923.0,62.0,2.15,13.85,511.5,697.73,559.57
2018,12,29,11,30,928.0,63.0,2.1,14.0,525.0,744.72,593.57
2018,12,29,11,45,929.0,63.5,2.1,14.2,530.5,785.9,622.27
2018,12,29,12,0,930.0,64.0,2.1,14.4,536.0,824.37,648.84
2018,12,29,12,15,928.5,64.0,2.1,14.5,534.0,857.28,671.57
2018,12,29,12,30,927.0,64.0,2.1,14.6,532.0,887.0,692.06
2018,12,29,12,45,921.0,64.0,2.1,14.7,522.0,909.45,707.5
2018,12,29,13,0,915.0,64.0,2.1,14.8,512.0,928.31,720.61
2018,12,29,13,15,906.0,64.0,2.15,14.8,495.0,940.77,730.27
2018,12,29,13,30,897.0,64.0,2.2,14.8,478.0,949.53,737.6
2018,12,29,13,45,884.5,62.5,2.2,14.8,453.5,949.17,738.27
2018,12,29,14,0,872.0,61.0,2.2,14.8,429.0,945.11,736.58
2018,12,29,14,15,854.0,59.5,2.1,14.6,398.5,932.12,728.22
2018,12,29,14,30,836.0,58.0,2.0,14.4,368.0,915.72,717.49
2018,12,29,14,45,810.5,56.0,1.85,14.25,332.5,898.89,705.58
2018,12,29,15,0,785.0,54.0,1.7,14.1,297.0,867.89,683.23
2018,12,29,15,15,747.5,50.5,1.7,14.1,257.0,820.5,649.87
2018,12,29,15,30,710.0,47.0,1.7,14.1,217.0,770.98,613.55
2018,12,29,15,45,650.5,43.0,1.5,12.8,175.5,698.68,559.23
2018,12,29,16,0,591.0,39.0,1.3,11.5,134.0,625.56,501.06
2018,12,29,16,15,490.0,32.5,1.35,11.15,95.0,513.23,407.97
2018,12,29,16,30,389.0,26.0,1.4,10.8,56.0,412.66,285.18
2018,12,29,16,45,225.0,16.0,1.45,10.5,30.5,195.54,0.0
2018,12,29,17,0,61.0,6.0,1.5,10.2,5.0,0.0,0.0
2018,12,29,17,15,30.5,3.0,1.5,10.1,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,30,7,15,90.0,8.0,1.9,6.85,11.0,0.0,0.0
2018,12,30,7,30,180.0,16.0,2.0,7.5,22.0,12.59,0.0
2018,12,30,7,45,320.5,26.0,2.15,8.15,56.0,21.66,10.19
2018,12,30,8,0,461.0,36.0,2.3,8.8,90.0,30.19,20.81
2018,12,30,8,15,527.0,42.5,2.45,9.1,128.5,35.54,26.25
2018,12,30,8,30,593.0,49.0,2.6,9.4,167.0,72.4,39.54
2018,12,30,8,45,504.0,67.0,2.75,9.7,182.5,117.06,73.4
2018,12,30,9,0,415.0,85.0,2.9,10.0,198.0,147.49,103.13
2018,12,30,9,15,444.5,95.5,2.95,10.25,232.5,192.34,142.45
2018,12,30,9,30,474.0,106.0,3.0,10.5,267.0,240.65,185.64
2018,12,30,9,45,617.0,93.0,3.0,10.75,324.0,316.7,249.46
2018,12,30,10,0,760.0,80.0,3.0,11.0,381.0,402.74,322.01
2018,12,30,10,15,714.5,94.0,3.0,11.25,392.5,440.94,357.23
2018,12,30,10,30,669.0,108.0,3.0,11.5,404.0,473.3,386.25
2018,12,30,10,45,623.5,123.5,3.0,11.75,409.5,501.05,410.19
2018,12,30,11,0,578.0,139.0,3.0,12.0,415.0,522.75,428.29
2018,12,30,11,15,748.0,104.0,2.95,12.2,471.0,633.46,516.92
2018,12,30,11,30,918.0,69.0,2.9,12.4,527.0,743.42,601.57
2018,12,30,11,45,923.5,68.0,2.9,12.6,533.5,786.05,631.56
2018,12,30,12,0,929.0,67.0,2.9,12.8,540.0,826.28,660.06
2018,12,30,12,15,928.0,67.5,2.95,12.95,538.5,860.37,684.43
2018,12,30,12,30,927.0,68.0,3.0,13.1,537.0,891.34,706.57
2018,12,30,12,45,922.5,67.5,3.0,13.2,527.5,914.69,723.08
2018,12,30,13,0,918.0,67.0,3.0,13.3,518.0,934.5,737.23
2018,12,30,13,15,911.5,66.0,3.15,13.35,501.0,948.21,748.52
2018,12,30,13,30,905.0,65.0,3.3,13.4,484.0,958.24,757.41
2018,12,30,13,45,893.5,64.0,3.4,13.4,460.0,959.79,760.21
2018,12,30,14,0,882.0,63.0,3.5,13.4,436.0,957.65,760.56
2018,12,30,14,15,863.5,61.0,3.5,13.3,405.0,943.66,752.04
2018,12,30,14,30,845.0,59.0,3.5,13.2,374.0,926.18,741.04
2018,12,30,14,45,818.5,57.0,3.5,13.05,338.0,908.42,729.77
2018,12,30,15,0,792.0,55.0,3.5,12.9,302.0,876.47,707.63
2018,12,30,15,15,754.5,52.0,3.5,12.9,262.0,829.74,673.34
2018,12,30,15,30,717.0,49.0,3.5,12.9,222.0,780.75,635.9
2018,12,30,15,45,654.5,44.5,2.85,11.8,179.5,704.78,575.16
2018,12,30,16,0,592.0,40.0,2.2,10.7,137.0,628.12,510.78
2018,12,30,16,15,485.5,34.0,2.15,10.2,97.5,524.27,422.31
2018,12,30,16,30,379.0,28.0,2.1,9.7,58.0,407.63,291.13
2018,12,30,16,45,217.5,17.0,2.05,9.2,32.0,190.49,0.0
2018,12,30,17,0,56.0,6.0,2.0,8.7,6.0,4.72,0.0
2018,12,30,17,15,28.0,3.0,2.0,8.65,3.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,31,7,15,43.5,6.5,2.6,6.65,8.0,0.0,0.0
2018,12,31,7,30,87.0,13.0,2.8,7.1,16.0,10.23,0.0
2018,12,31,7,45,265.0,24.5,3.0,7.6,52.0,20.21,9.03
2018,12,31,8,0,443.0,36.0,3.2,8.1,88.0,30.1,20.77
2018,12,31,8,15,478.0,43.5,3.3,8.4,120.5,36.03,26.75
2018,12,31,8,30,513.0,51.0,3.4,8.7,153.0,68.42,39.03
2018,12,31,8,45,467.0,68.0,3.55,9.0,176.5,112.47,71.41
2018,12,31,9,0,421.0,85.0,3.7,9.3,200.0,147.53,103.2
2018,12,31,9,15,455.5,93.5,3.75,9.65,234.0,192.21,142.29
2018,12,31,9,30,490.0,102.0,3.8,10.0,268.0,240.86,185.85
2018,12,31,9,45,608.0,93.0,3.85,10.3,320.0,312.22,246.77
2018,12,31,10,0,726.0,84.0,3.9,10.6,372.0,391.01,314.27
2018,12,31,10,15,832.0,71.0,3.95,10.8,422.5,471.36,383.02
2018,12,31,10,30,938.0,58.0,4.0,11.0,473.0,557.19,455.32
2018,12,31,10,45,947.5,58.5,4.1,11.2,494.5,613.2,502.92
2018,12,31,11,0,957.0,59.0,4.2,11.4,516.0,668.01,548.54
2018,12,31,11,15,962.5,59.5,4.25,11.45,530.0,718.7,590.0
2018,12,31,11,30,968.0,60.0,4.3,11.5,544.0,767.34,627.45
2018,12,31,11,45,970.0,60.0,4.4,11.6,550.0,810.46,659.77
2018,12,31,12,0,972.0,60.0,4.5,11.7,556.0,850.81,689.95
2018,12,31,12,15,969.0,61.0,4.55,11.7,554.0,885.35,715.7
2018,12,31,12,30,966.0,62.0,4.6,11.7,552.0,916.52,739.03
2018,12,31,12,45,959.5,63.0,4.65,11.7,542.5,941.12,757.65
2018,12,31,13,0,953.0,64.0,4.7,11.7,533.0,962.01,773.73
2018,12,31,13,15,945.5,63.0,4.7,11.65,515.5,975.55,784.35
2018,12,31,13,30,938.0,62.0,4.7,11.6,498.0,985.24,792.39
2018,12,31,13,45,926.5,61.5,4.75,11.55,474.0,987.96,795.97
2018,12,31,14,0,915.0,61.0,4.8,11.5,450.0,986.88,796.96
2018,12,31,14,15,898.5,59.0,4.75,11.35,418.5,975.05,789.6
2018,12,31,14,30,882.0,57.0,4.7,11.2,387.0,959.6,779.61
2018,12,31,14,45,858.5,55.0,4.6,11.05,351.0,933.95,761.45
2018,12,31,15,0,835.0,53.0,4.5,10.9,315.0,915.71,748.44
2018,12,31,15,15,799.5,50.0,4.5,10.9,274.0,870.58,714.8
2018,12,31,15,30,764.0,47.0,4.5,10.9,233.0,823.05,677.98
2018,12,31,15,45,643.5,36.5,2.65,12.5,173.0,684.27,557.04
2018,12,31,16,0,523.0,26.0,0.8,14.1,113.0,546.6,434.54
2018,12,31,16,15,388.0,27.5,0.75,13.75,81.5,428.63,339.35
2018,12,31,16,30,253.0,29.0,0.7,13.4,50.0,303.52,216.98
2018,12,31,16,45,140.0,16.5,0.65,13.05,27.0,127.15,0.0
2018,12,31,17,0,27.0,4.0,0.6,12.7,4.0,3.15,0.0
2018,12,31,17,15,13.5,2.0,0.55,12.55,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
